DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,33.16,33.1,1,17.59
 03/09/2018 00:15:00,33.16,33.1,1,17.59
 03/09/2018 00:30:00,33.16,33.1,1,17.59
 03/09/2018 00:45:00,33.16,33.1,1,17.59
 03/09/2018 01:00:00,33.16,33.1,1,17.59
 03/09/2018 01:15:00,33.16,33.1,1,17.59
 03/09/2018 01:30:00,33.16,33.1,1,17.59
 03/09/2018 01:45:00,33.16,33.1,1,17.59
 03/09/2018 02:00:00,33.16,33.1,1,17.59
 03/09/2018 02:15:00,33.16,33.1,1,17.59
 03/09/2018 02:30:00,33.16,33.1,1,17.59
 03/09/2018 02:45:00,33.16,33.1,1,17.59
 03/09/2018 03:00:00,33.16,33.1,1,17.59
 03/09/2018 03:15:00,33.16,33.1,1,17.59
 03/09/2018 03:30:00,33.16,33.1,1,17.59
 03/09/2018 03:45:00,33.16,33.1,1,17.59
 03/09/2018 04:00:00,33.16,33.1,1,17.59
 03/09/2018 04:15:00,33.16,33.1,1,17.59
 03/09/2018 04:30:00,33.16,33.1,1,17.59
 03/09/2018 04:45:00,33.16,33.1,1,17.59
 03/09/2018 05:00:00,33.16,33.1,1,17.59
 03/09/2018 05:15:00,33.16,33.1,1,17.59
 03/09/2018 05:30:00,33.16,33.1,1,17.59
 03/09/2018 05:45:00,33.16,33.1,1,17.59
 03/09/2018 06:00:00,33.16,33.1,1,17.59
 03/09/2018 06:15:00,33.16,33.1,1,17.59
 03/09/2018 06:30:00,33.16,33.1,1,17.59
 03/09/2018 06:45:00,33.16,33.1,1,17.59
 03/09/2018 07:00:00,33.16,33.1,1,17.59
 03/09/2018 07:15:00,33.16,33.1,1,17.59
 03/09/2018 07:30:00,33.16,33.1,1,17.59
 03/09/2018 07:45:00,33.16,33.1,1,17.59
 03/09/2018 08:00:00,33.16,33.1,1,17.59
 03/09/2018 08:15:00,33.16,33.1,1,17.59
 03/09/2018 08:30:00,33.16,33.1,1,17.59
 03/09/2018 08:45:00,33.16,33.1,1,17.59
 03/09/2018 09:00:00,33.16,33.1,1,17.59
 03/09/2018 09:15:00,33.16,33.1,1,17.59
 03/09/2018 09:30:00,33.16,33.1,1,17.63
 03/09/2018 09:45:00,33.11,33.2,0,17.76
 03/09/2018 10:00:00,33.01,33.26,0,16.24
 03/09/2018 10:15:00,33.01,33.26,0,15.08
 03/09/2018 10:30:00,33.01,33.26,0,12.76
 03/09/2018 10:45:00,33.01,33.26,0,12.01
 03/09/2018 11:00:00,33.01,33.26,0,9.88
 03/09/2018 11:15:00,33.01,33.26,0,7.27
 03/09/2018 11:30:00,33.01,33.26,0,7.21
 03/09/2018 11:45:00,32.97,33.26,0,7.21
 03/09/2018 12:00:00,32.87,33.26,0,7.21
 03/09/2018 12:15:00,32.87,33.26,0,6.11
 03/09/2018 12:30:00,32.87,33.26,0,4.53
 03/09/2018 12:45:00,32.87,33.26,0,4.53
 03/09/2018 13:00:00,32.87,33.26,0,4.53
 03/09/2018 13:15:00,32.97,33.26,0,4.53
 03/09/2018 13:30:00,33.06,33.26,0,4.53
 03/09/2018 13:45:00,33.06,33.26,0,4.53
 03/09/2018 14:00:00,33.06,33.26,0,4.53
 03/09/2018 14:15:00,33.06,33.26,0,4.53
 03/09/2018 14:30:00,33.06,33.26,0,5.71
 03/09/2018 14:45:00,33.06,33.26,0,7.21
 03/09/2018 15:00:00,33.06,33.26,0,9.02
 03/09/2018 15:15:00,33.06,33.26,0,9.88
 03/09/2018 15:30:00,33.1,33.26,0,10.69
 03/09/2018 15:45:00,33.23,33.26,0,12.56
 03/09/2018 16:00:00,33.23,33.26,0,13.0
 03/09/2018 16:15:00,33.23,33.26,0,15.75
 03/09/2018 16:30:00,33.23,33.26,0,17.76
 03/09/2018 16:45:00,33.23,33.26,0,19.69
 03/09/2018 17:00:00,33.23,33.26,0,21.01
 03/09/2018 17:15:00,33.23,33.26,0,22.95
 03/09/2018 17:30:00,33.23,33.26,0,22.95
 03/09/2018 17:45:00,33.23,33.26,0,22.95
 03/09/2018 18:00:00,33.23,33.26,0,22.95
 03/09/2018 18:15:00,33.23,33.26,0,22.95
 03/09/2018 18:30:00,33.23,33.26,0,22.95
 03/09/2018 18:45:00,33.22,33.26,0,22.95
 03/09/2018 19:00:00,33.06,33.26,0,22.95
 03/09/2018 19:15:00,33.06,33.26,0,25.4
 03/09/2018 19:30:00,33.06,33.26,0,25.46
 03/09/2018 19:45:00,33.06,33.26,0,27.02
 03/09/2018 20:00:00,33.06,33.26,0,27.97
 03/09/2018 20:15:00,33.06,33.26,0,27.97
 03/09/2018 20:30:00,33.06,33.26,0,27.97
 03/09/2018 20:45:00,33.06,33.26,0,27.97
 03/09/2018 21:00:00,33.06,33.26,0,27.97
 03/09/2018 21:15:00,33.06,33.26,0,27.97
 03/09/2018 21:30:00,33.22,33.26,0,26.83
 03/09/2018 21:45:00,33.23,33.26,0,25.29
 03/09/2018 22:00:00,33.33,33.26,0,25.29
 03/09/2018 22:15:00,33.26,33.26,0,25.29
 03/09/2018 22:30:00,33.23,33.26,0,23.81
 03/09/2018 22:45:00,33.34,33.26,0,22.61
 03/09/2018 23:00:00,33.37,33.26,0,22.61
 03/09/2018 23:15:00,33.31,33.26,0,22.61
 03/09/2018 23:30:00,33.16,33.26,0,20.43
 03/09/2018 23:45:00,33.25,33.26,0,19.93
 04/09/2018 00:00:00,33.3,33.26,0,19.93
 04/09/2018 00:15:00,33.3,33.26,0,19.93
 04/09/2018 00:30:00,33.3,33.26,0,19.93
 04/09/2018 00:45:00,33.3,33.26,0,19.93
 04/09/2018 01:00:00,33.3,33.26,0,19.93
 04/09/2018 01:15:00,33.3,33.26,0,19.93
 04/09/2018 01:30:00,33.3,33.26,0,19.93
 04/09/2018 01:45:00,33.3,33.26,0,19.93
 04/09/2018 02:00:00,33.32,33.26,0,19.93
 04/09/2018 02:15:00,33.19,33.26,0,19.93
 04/09/2018 02:30:00,33.18,33.26,0,19.93
 04/09/2018 02:45:00,33.18,33.26,0,19.83
 04/09/2018 03:00:00,33.18,33.26,0,17.25
 04/09/2018 03:15:00,33.18,33.26,0,17.25
 04/09/2018 03:30:00,33.18,33.26,0,17.25
 04/09/2018 03:45:00,33.18,33.26,0,17.25
 04/09/2018 04:00:00,33.18,33.26,0,17.25
 04/09/2018 04:15:00,33.18,33.26,0,17.25
 04/09/2018 04:30:00,33.18,33.26,0,17.25
 04/09/2018 04:45:00,33.12,33.26,0,17.25
 04/09/2018 05:00:00,33.01,33.26,0,17.25
 04/09/2018 05:15:00,33.01,33.26,0,17.25
 04/09/2018 05:30:00,33.01,33.26,0,17.25
 04/09/2018 05:45:00,33.01,33.26,0,17.25
 04/09/2018 06:00:00,33.01,33.26,0,17.84
 04/09/2018 06:15:00,33.01,33.26,0,19.93
 04/09/2018 06:30:00,32.86,33.26,0,19.93
 04/09/2018 06:45:00,32.84,33.26,0,20.07
 04/09/2018 07:00:00,32.84,33.26,0,22.61
 04/09/2018 07:15:00,32.84,33.26,0,22.61
 04/09/2018 07:30:00,32.89,33.26,0,24.8
 04/09/2018 07:45:00,33.01,33.26,0,25.29
 04/09/2018 08:00:00,33.01,33.26,0,25.29
 04/09/2018 08:15:00,33.2,33.26,0,25.29
 04/09/2018 08:30:00,33.13,33.26,0,25.29
 04/09/2018 08:45:00,33.13,33.26,0,25.29
 04/09/2018 09:00:00,33.13,33.26,0,25.29
 04/09/2018 09:15:00,33.13,33.26,0,25.29
 04/09/2018 09:30:00,33.07,33.26,0,25.29
 04/09/2018 09:45:00,32.99,33.26,0,25.29
 04/09/2018 10:00:00,33.1,33.26,0,25.29
 04/09/2018 10:15:00,33.16,33.26,0,25.29
 04/09/2018 10:30:00,33.16,33.26,0,25.29
 04/09/2018 10:45:00,33.16,33.26,0,25.29
 04/09/2018 11:00:00,33.16,33.26,0,24.85
 04/09/2018 11:15:00,33.16,33.26,0,22.61
 04/09/2018 11:30:00,33.16,33.26,0,22.61
 04/09/2018 11:45:00,33.16,33.26,0,22.61
 04/09/2018 12:00:00,33.16,33.26,0,22.61
 04/09/2018 12:15:00,33.16,33.26,0,22.61
 04/09/2018 12:30:00,33.16,33.26,0,22.61
 04/09/2018 12:45:00,33.16,33.26,0,22.61
 04/09/2018 13:00:00,33.29,33.26,0,22.61
 04/09/2018 13:15:00,33.32,33.26,0,22.61
 04/09/2018 13:30:00,33.32,33.26,0,20.34
 04/09/2018 13:45:00,33.32,33.26,0,19.77
 04/09/2018 14:00:00,33.32,33.26,0,17.42
 04/09/2018 14:15:00,33.32,33.26,0,17.42
 04/09/2018 14:30:00,32.95,33.26,0,17.42
 04/09/2018 14:45:00,32.74,33.26,0,17.42
 04/09/2018 15:00:00,32.74,33.26,0,17.42
 04/09/2018 15:15:00,32.74,33.26,0,17.42
 04/09/2018 15:30:00,32.74,33.26,0,17.42
 04/09/2018 15:45:00,32.77,33.26,0,17.49
 04/09/2018 16:00:00,33.03,33.26,0,19.93
 04/09/2018 16:15:00,33.03,33.26,0,19.93
 04/09/2018 16:30:00,33.03,33.26,0,19.93
 04/09/2018 16:45:00,33.03,33.26,0,20.77
 04/09/2018 17:00:00,33.03,33.26,0,22.61
 04/09/2018 17:15:00,33.03,33.26,0,22.61
 04/09/2018 17:30:00,33.03,33.26,0,22.61
 04/09/2018 17:45:00,33.03,33.26,0,23.1
 04/09/2018 18:00:00,33.03,33.26,0,25.29
 04/09/2018 18:15:00,33.03,33.26,0,25.29
 04/09/2018 18:30:00,33.03,33.26,0,25.29
 04/09/2018 18:45:00,33.03,33.26,0,25.29
 04/09/2018 19:00:00,33.03,33.26,0,25.29
 04/09/2018 19:15:00,33.03,33.26,0,25.29
 04/09/2018 19:30:00,33.03,33.26,0,25.29
 04/09/2018 19:45:00,33.03,33.26,0,27.28
 04/09/2018 20:00:00,33.03,33.26,0,27.8
 04/09/2018 20:15:00,32.92,33.26,0,27.8
 04/09/2018 20:30:00,32.89,33.26,0,27.8
 04/09/2018 20:45:00,33.01,33.26,0,27.8
 04/09/2018 21:00:00,33.01,33.26,0,27.8
 04/09/2018 21:15:00,33.05,33.26,0,27.8
 04/09/2018 21:30:00,33.18,33.26,0,27.8
 04/09/2018 21:45:00,33.24,33.26,0,26.95
 04/09/2018 22:00:00,33.37,33.26,0,25.29
 04/09/2018 22:15:00,33.37,33.26,0,25.29
 04/09/2018 22:30:00,33.37,33.26,0,25.29
 04/09/2018 22:45:00,33.37,33.26,0,23.31
 04/09/2018 23:00:00,33.12,33.26,0,22.78
 04/09/2018 23:15:00,33.22,33.26,0,22.4
 04/09/2018 23:30:00,33.25,33.26,0,20.1
 04/09/2018 23:45:00,33.25,33.26,0,20.1
 05/09/2018 00:00:00,33.27,33.26,0,20.1
 05/09/2018 00:15:00,33.23,33.26,0,20.1
 05/09/2018 00:30:00,33.23,33.26,0,20.1
 05/09/2018 00:45:00,33.23,33.26,0,20.1
 05/09/2018 01:00:00,33.23,33.26,0,20.1
 05/09/2018 01:15:00,33.23,33.26,0,20.1
 05/09/2018 01:30:00,33.23,33.26,0,20.1
 05/09/2018 01:45:00,33.23,33.26,0,20.1
 05/09/2018 02:00:00,33.23,33.26,0,20.1
 05/09/2018 02:15:00,33.23,33.26,0,20.1
 05/09/2018 02:30:00,33.23,33.26,0,20.1
 05/09/2018 02:45:00,33.23,33.26,0,19.56
 05/09/2018 03:00:00,33.23,33.26,0,17.59
 05/09/2018 03:15:00,33.09,33.26,0,17.59
 05/09/2018 03:30:00,33.08,33.26,0,17.59
 05/09/2018 03:45:00,33.08,33.26,0,17.59
 05/09/2018 04:00:00,33.08,33.26,0,17.59
 05/09/2018 04:15:00,33.21,33.26,0,17.59
 05/09/2018 04:30:00,33.23,33.26,0,17.59
 05/09/2018 04:45:00,33.11,33.26,0,17.59
 05/09/2018 05:00:00,33.17,33.26,0,17.59
 05/09/2018 05:15:00,33.37,33.26,0,17.59
 05/09/2018 05:30:00,33.16,33.26,0,17.59
 05/09/2018 05:45:00,33.08,33.26,0,17.59
 05/09/2018 06:00:00,33.0,33.26,0,17.59
 05/09/2018 06:15:00,32.94,33.26,0,19.97
 05/09/2018 06:30:00,32.99,33.26,0,20.27
 05/09/2018 06:45:00,33.02,33.26,0,21.9
 05/09/2018 07:00:00,32.96,33.26,0,23.11
 05/09/2018 07:15:00,32.89,33.26,0,23.11
 05/09/2018 07:30:00,32.82,33.26,0,20.78
 05/09/2018 07:45:00,32.87,33.26,0,20.43
 05/09/2018 08:00:00,33.01,33.26,0,20.43
 05/09/2018 08:15:00,33.01,33.26,0,17.97
 05/09/2018 08:30:00,33.01,33.26,0,17.76
 05/09/2018 08:45:00,33.01,33.26,0,17.76
 05/09/2018 09:00:00,33.01,33.26,0,16.25
 05/09/2018 09:15:00,33.01,33.26,0,15.08
 05/09/2018 09:30:00,33.01,33.26,0,15.08
 05/09/2018 09:45:00,33.01,33.26,0,14.91
 05/09/2018 10:00:00,33.01,33.26,0,12.56
 05/09/2018 10:15:00,33.01,33.3,1,12.3
 05/09/2018 10:30:00,33.01,33.3,1,10.05
 05/09/2018 10:45:00,33.01,33.3,1,9.23
 05/09/2018 11:00:00,33.01,33.3,1,7.37
 05/09/2018 11:15:00,33.01,33.3,1,7.37
 05/09/2018 11:30:00,33.01,33.3,1,7.37
 05/09/2018 11:45:00,33.01,33.3,1,8.54
 05/09/2018 12:00:00,33.01,33.3,1,10.22
 05/09/2018 12:15:00,33.01,33.3,1,10.84
 05/09/2018 12:30:00,33.01,33.3,1,11.02
 05/09/2018 12:45:00,33.01,33.3,1,11.46
 05/09/2018 13:00:00,33.1,33.3,1,11.9
 05/09/2018 13:15:00,33.02,33.3,1,10.22
 05/09/2018 13:30:00,33.01,33.3,1,10.22
 05/09/2018 13:45:00,33.01,33.3,1,10.95
 05/09/2018 14:00:00,33.01,33.3,1,9.2
 05/09/2018 14:15:00,33.05,33.3,1,7.92
 05/09/2018 14:30:00,33.18,33.3,1,6.13
 05/09/2018 14:45:00,33.18,33.3,1,4.69
 05/09/2018 15:00:00,33.18,33.3,1,4.69
 05/09/2018 15:15:00,33.18,33.3,1,4.89
 05/09/2018 15:30:00,33.18,33.3,1,7.21
 05/09/2018 15:45:00,33.18,33.3,1,8.67
 05/09/2018 16:00:00,33.18,33.3,1,9.88
 05/09/2018 16:15:00,33.18,33.3,1,9.88
 05/09/2018 16:30:00,33.18,33.3,1,10.3
 05/09/2018 16:45:00,33.18,33.3,1,12.56
 05/09/2018 17:00:00,33.18,33.3,1,12.56
 05/09/2018 17:15:00,33.36,33.3,1,12.56
 05/09/2018 17:30:00,33.37,33.3,1,15.55
 05/09/2018 17:45:00,33.37,33.3,1,17.76
 05/09/2018 18:00:00,33.37,33.3,1,18.37
 05/09/2018 18:15:00,33.37,33.3,1,20.27
 05/09/2018 18:30:00,33.37,33.3,1,20.78
 05/09/2018 18:45:00,33.37,33.3,1,22.95
 05/09/2018 19:00:00,33.37,33.3,1,22.95
 05/09/2018 19:15:00,33.37,33.3,1,25.03
 05/09/2018 19:30:00,33.2,33.3,1,25.63
 05/09/2018 19:45:00,33.2,33.3,1,25.63
 05/09/2018 20:00:00,33.2,33.3,1,25.63
 05/09/2018 20:15:00,33.04,33.3,1,25.63
 05/09/2018 20:30:00,33.03,33.3,1,25.63
 05/09/2018 20:45:00,33.03,33.3,1,25.63
 05/09/2018 21:00:00,33.2,33.3,1,25.63
 05/09/2018 21:15:00,33.31,33.3,1,25.63
 05/09/2018 21:30:00,33.37,33.3,1,25.63
 05/09/2018 21:45:00,33.27,33.3,1,25.63
 05/09/2018 22:00:00,33.2,33.3,1,25.63
 05/09/2018 22:15:00,33.28,33.3,1,25.63
 05/09/2018 22:30:00,33.37,33.3,1,23.83
 05/09/2018 22:45:00,33.37,33.3,1,22.95
 05/09/2018 23:00:00,33.37,33.3,1,22.95
 05/09/2018 23:15:00,33.22,33.3,1,21.26
 05/09/2018 23:30:00,33.18,33.3,1,20.27
 05/09/2018 23:45:00,33.18,33.3,1,20.27
 06/09/2018 00:00:00,33.18,33.3,1,20.27
 06/09/2018 00:15:00,33.18,33.3,1,20.27
 06/09/2018 00:30:00,33.19,33.3,1,20.27
 06/09/2018 00:45:00,33.35,33.3,1,20.27
 06/09/2018 01:00:00,33.35,33.3,1,17.8
 06/09/2018 01:15:00,33.33,33.3,1,17.59
 06/09/2018 01:30:00,33.25,33.3,1,17.59
 06/09/2018 01:45:00,33.25,33.3,1,17.59
 06/09/2018 02:00:00,33.25,33.3,1,17.59
 06/09/2018 02:15:00,33.25,33.3,1,17.59
 06/09/2018 02:30:00,33.34,33.3,1,17.59
 06/09/2018 02:45:00,33.4,33.3,1,17.59
 06/09/2018 03:00:00,33.4,33.3,1,17.59
 06/09/2018 03:15:00,33.4,33.3,1,17.59
 06/09/2018 03:30:00,33.4,33.3,1,17.59
 06/09/2018 03:45:00,33.4,33.3,1,17.59
 06/09/2018 04:00:00,33.4,33.3,1,17.59
 06/09/2018 04:15:00,33.4,33.3,1,17.59
 06/09/2018 04:30:00,33.33,33.3,1,17.59
 06/09/2018 04:45:00,33.25,33.3,1,17.59
 06/09/2018 05:00:00,33.25,33.3,1,17.59
 06/09/2018 05:15:00,33.25,33.3,1,17.59
 06/09/2018 05:30:00,33.25,33.3,1,17.59
 06/09/2018 05:45:00,33.25,33.3,1,17.59
 06/09/2018 06:00:00,33.1,33.3,1,17.59
 06/09/2018 06:15:00,32.96,33.3,1,19.54
 06/09/2018 06:30:00,33.08,33.3,1,20.27
 06/09/2018 06:45:00,33.11,33.3,1,20.84
 06/09/2018 07:00:00,33.11,33.3,1,22.95
 06/09/2018 07:15:00,33.04,33.3,1,22.95
 06/09/2018 07:30:00,32.96,33.3,1,22.95
 06/09/2018 07:45:00,32.92,33.3,1,23.06
 06/09/2018 08:00:00,32.89,33.3,1,23.28
 06/09/2018 08:15:00,32.94,33.3,1,21.23
 06/09/2018 08:30:00,33.08,33.3,1,20.6
 06/09/2018 08:45:00,33.08,33.3,1,20.6
 06/09/2018 09:00:00,33.08,33.3,1,20.6
 06/09/2018 09:15:00,33.08,33.3,1,20.6
 06/09/2018 09:30:00,33.08,33.3,1,19.1
 06/09/2018 09:45:00,33.08,33.3,1,17.92
 06/09/2018 10:00:00,33.08,33.3,1,17.54
 06/09/2018 10:15:00,33.08,33.3,1,15.24
 06/09/2018 10:30:00,33.08,33.3,1,16.29
 06/09/2018 10:45:00,33.08,33.3,1,16.54
 06/09/2018 11:00:00,33.08,33.3,1,16.08
 06/09/2018 11:15:00,33.05,33.3,1,20.45
 06/09/2018 11:30:00,32.94,33.3,1,20.6
 06/09/2018 11:45:00,32.94,33.3,1,20.6
 06/09/2018 12:00:00,33.09,33.3,1,20.6
 06/09/2018 12:15:00,33.11,33.3,1,20.6
 06/09/2018 12:30:00,33.11,33.3,1,18.48
 06/09/2018 12:45:00,33.11,33.3,1,18.77
 06/09/2018 13:00:00,33.11,33.3,1,21.46
 06/09/2018 13:15:00,33.11,33.3,1,23.11
 06/09/2018 13:30:00,33.11,33.3,1,21.39
 06/09/2018 13:45:00,33.11,33.3,1,20.6
 06/09/2018 14:00:00,33.11,33.3,1,20.6
 06/09/2018 14:15:00,33.11,33.3,1,19.26
 06/09/2018 14:30:00,33.11,33.3,1,15.08
 06/09/2018 14:45:00,33.18,33.3,1,16.6
 06/09/2018 15:00:00,33.25,33.3,1,16.34
 06/09/2018 15:15:00,33.25,33.3,1,16.98
 06/09/2018 15:30:00,33.25,33.3,1,18.93
 06/09/2018 15:45:00,33.25,33.3,1,20.04
 06/09/2018 16:00:00,33.19,33.3,1,21.61
 06/09/2018 16:15:00,33.11,33.3,1,21.61
 06/09/2018 16:30:00,33.11,33.3,1,22.54
 06/09/2018 16:45:00,33.11,33.3,1,23.95
 06/09/2018 17:00:00,33.11,33.3,1,25.11
 06/09/2018 17:15:00,33.11,33.3,1,26.46
 06/09/2018 17:30:00,33.11,33.3,1,26.46
 06/09/2018 17:45:00,33.11,33.3,1,26.46
 06/09/2018 18:00:00,33.11,33.3,1,26.46
 06/09/2018 18:15:00,33.25,33.3,1,26.46
 06/09/2018 18:30:00,33.27,33.3,1,26.46
 06/09/2018 18:45:00,33.28,33.3,1,26.46
 06/09/2018 19:00:00,33.28,33.3,1,26.46
 06/09/2018 19:15:00,33.28,33.3,1,26.46
 06/09/2018 19:30:00,33.28,33.3,1,26.46
 06/09/2018 19:45:00,33.28,33.3,1,26.46
 06/09/2018 20:00:00,33.28,33.3,1,26.46
 06/09/2018 20:15:00,33.28,33.3,1,26.46
 06/09/2018 20:30:00,33.28,33.3,1,26.46
 06/09/2018 20:45:00,33.28,33.3,1,26.46
 06/09/2018 21:00:00,33.28,33.3,1,26.46
 06/09/2018 21:15:00,33.29,33.3,1,26.46
 06/09/2018 21:30:00,33.16,33.3,1,26.46
 06/09/2018 21:45:00,33.13,33.3,1,26.46
 06/09/2018 22:00:00,33.13,33.3,1,26.46
 06/09/2018 22:15:00,33.13,33.3,1,25.32
 06/09/2018 22:30:00,33.13,33.3,1,23.95
 06/09/2018 22:45:00,33.28,33.3,1,23.95
 06/09/2018 23:00:00,33.32,33.3,1,23.26
 06/09/2018 23:15:00,33.3,33.3,1,21.27
 06/09/2018 23:30:00,33.11,33.3,1,21.27
 06/09/2018 23:45:00,33.14,33.3,1,21.27
 07/09/2018 00:00:00,33.28,33.3,1,21.27
 07/09/2018 00:15:00,33.28,33.3,1,21.27
 07/09/2018 00:30:00,33.28,33.3,1,19.73
 07/09/2018 00:45:00,33.37,33.3,1,18.76
 07/09/2018 01:00:00,33.4,33.3,1,18.76
 07/09/2018 01:15:00,33.4,33.3,1,18.76
 07/09/2018 01:30:00,33.39,33.3,1,18.76
 07/09/2018 01:45:00,33.25,33.3,1,18.76
 07/09/2018 02:00:00,33.25,33.3,1,18.76
 07/09/2018 02:15:00,33.41,33.3,1,18.76
 07/09/2018 02:30:00,33.42,33.3,1,18.76
 07/09/2018 02:45:00,33.42,33.3,1,18.76
 07/09/2018 03:00:00,33.31,33.3,1,18.76
 07/09/2018 03:15:00,33.25,33.3,1,18.76
 07/09/2018 03:30:00,33.25,33.3,1,18.76
 07/09/2018 03:45:00,33.25,33.3,1,18.76
 07/09/2018 04:00:00,33.25,33.3,1,18.76
 07/09/2018 04:15:00,33.25,33.3,1,18.76
 07/09/2018 04:30:00,33.25,33.3,1,18.76
 07/09/2018 04:45:00,33.13,33.3,1,18.76
 07/09/2018 05:00:00,33.08,33.3,1,18.76
 07/09/2018 05:15:00,33.08,33.3,1,18.76
 07/09/2018 05:30:00,33.08,33.3,1,18.76
 07/09/2018 05:45:00,33.08,33.3,1,18.76
 07/09/2018 06:00:00,33.08,33.3,1,18.76
 07/09/2018 06:15:00,33.08,33.3,1,20.91
 07/09/2018 06:30:00,33.08,33.3,1,21.27
 07/09/2018 06:45:00,33.23,33.3,1,22.56
 07/09/2018 07:00:00,33.35,33.3,1,23.95
 07/09/2018 07:15:00,33.3,33.3,1,23.95
 07/09/2018 07:30:00,33.09,33.3,1,23.76
 07/09/2018 07:45:00,33.16,33.3,1,21.27
 07/09/2018 08:00:00,33.16,33.3,1,20.96
 07/09/2018 08:15:00,33.16,33.3,1,18.59
 07/09/2018 08:30:00,33.16,33.3,1,18.42
 07/09/2018 08:45:00,33.16,33.3,1,16.08
 07/09/2018 09:00:00,33.16,33.3,1,14.6
 07/09/2018 09:15:00,33.16,33.3,1,13.4
 07/09/2018 09:30:00,33.16,33.3,1,10.9
 07/09/2018 09:45:00,33.16,33.3,1,10.72
 07/09/2018 10:00:00,33.16,33.3,1,10.72
 07/09/2018 10:15:00,33.16,33.3,1,11.92
 07/09/2018 10:30:00,33.3,33.3,1,13.57
 07/09/2018 10:45:00,33.22,33.3,1,10.93
 07/09/2018 11:00:00,33.22,33.3,1,10.72
 07/09/2018 11:15:00,33.2,33.3,1,9.69
 07/09/2018 11:30:00,33.2,33.3,1,9.24
 07/09/2018 11:45:00,33.2,33.3,1,9.0
 07/09/2018 12:00:00,33.29,33.3,1,7.97
 07/09/2018 12:15:00,33.35,33.3,1,7.61
 07/09/2018 12:30:00,33.41,33.3,1,6.51
 07/09/2018 12:45:00,33.24,33.3,1,5.53
 07/09/2018 13:00:00,33.1,33.3,1,5.72
 07/09/2018 13:15:00,33.25,33.3,1,5.79
 07/09/2018 13:30:00,33.13,33.3,1,4.82
 07/09/2018 13:45:00,33.13,33.3,1,2.59
 07/09/2018 14:00:00,33.13,33.3,1,2.35
 07/09/2018 14:15:00,33.13,33.3,1,2.35
 07/09/2018 14:30:00,33.13,33.3,1,2.35
 07/09/2018 14:45:00,33.13,33.3,1,2.35
 07/09/2018 15:00:00,33.14,33.3,1,2.35
 07/09/2018 15:15:00,33.28,33.3,1,2.35
 07/09/2018 15:30:00,33.28,33.3,1,2.35
 07/09/2018 15:45:00,33.28,33.3,1,3.16
 07/09/2018 16:00:00,33.28,33.3,1,5.19
 07/09/2018 16:15:00,33.28,33.3,1,7.71
 07/09/2018 16:30:00,33.28,33.3,1,7.71
 07/09/2018 16:45:00,33.28,33.3,1,8.34
 07/09/2018 17:00:00,33.28,33.3,1,10.22
 07/09/2018 17:15:00,33.28,33.3,1,12.63
 07/09/2018 17:30:00,33.28,33.3,1,15.58
 07/09/2018 17:45:00,33.28,33.3,1,13.74
 07/09/2018 18:00:00,33.28,33.3,1,14.4
 07/09/2018 18:15:00,33.28,33.3,1,16.03
 07/09/2018 18:30:00,33.28,33.3,1,18.09
 07/09/2018 18:45:00,33.28,33.3,1,18.09
 07/09/2018 19:00:00,33.28,33.3,1,18.09
 07/09/2018 19:15:00,33.28,33.3,1,20.03
 07/09/2018 19:30:00,33.28,33.3,1,20.6
 07/09/2018 19:45:00,33.14,33.3,1,20.6
 07/09/2018 20:00:00,33.11,33.3,1,20.6
 07/09/2018 20:15:00,33.16,33.3,1,20.6
 07/09/2018 20:30:00,33.3,33.3,1,21.22
 07/09/2018 20:45:00,33.3,33.3,1,24.93
 07/09/2018 21:00:00,33.3,33.3,1,25.96
 07/09/2018 21:15:00,33.3,33.3,1,25.96
 07/09/2018 21:30:00,33.3,33.3,1,25.96
 07/09/2018 21:45:00,33.3,33.3,1,25.96
 07/09/2018 22:00:00,33.3,33.3,1,25.96
 07/09/2018 22:15:00,33.3,33.3,1,25.3
 07/09/2018 22:30:00,33.3,33.3,1,23.28
 07/09/2018 22:45:00,33.29,33.3,1,23.28
 07/09/2018 23:00:00,33.11,33.3,1,23.2
 07/09/2018 23:15:00,33.22,33.3,1,20.6
 07/09/2018 23:30:00,33.28,33.3,1,20.6
 07/09/2018 23:45:00,33.31,33.3,1,20.51
 08/09/2018 00:00:00,33.36,33.3,1,17.92
 08/09/2018 00:15:00,33.3,33.3,1,17.92
 08/09/2018 00:30:00,33.3,33.3,1,17.92
 08/09/2018 00:45:00,33.34,33.3,1,17.92
 08/09/2018 01:00:00,33.35,33.3,1,17.92
 08/09/2018 01:15:00,33.23,33.3,1,17.92
 08/09/2018 01:30:00,33.28,33.3,1,17.92
 08/09/2018 01:45:00,33.33,33.3,1,17.92
 08/09/2018 02:00:00,33.4,33.3,1,17.92
 08/09/2018 02:15:00,33.4,33.3,1,17.92
 08/09/2018 02:30:00,33.4,33.3,1,17.92
 08/09/2018 02:45:00,33.4,33.3,1,17.92
 08/09/2018 03:00:00,33.3,33.3,1,17.92
 08/09/2018 03:15:00,33.01,33.3,1,17.92
 08/09/2018 03:30:00,33.04,33.3,1,17.92
 08/09/2018 03:45:00,33.18,33.3,1,17.92
 08/09/2018 04:00:00,33.18,33.3,1,17.92
 08/09/2018 04:15:00,33.18,33.3,1,17.92
 08/09/2018 04:30:00,33.18,33.3,1,17.92
 08/09/2018 04:45:00,33.18,33.3,1,17.92
 08/09/2018 05:00:00,33.18,33.3,1,17.92
 08/09/2018 05:15:00,33.18,33.3,1,17.92
 08/09/2018 05:30:00,33.18,33.3,1,17.92
 08/09/2018 05:45:00,33.1,33.3,1,17.92
 08/09/2018 06:00:00,33.01,33.3,1,17.92
 08/09/2018 06:15:00,33.01,33.3,1,17.92
 08/09/2018 06:30:00,32.94,33.3,1,17.92
 08/09/2018 06:45:00,33.0,33.3,1,17.92
 08/09/2018 07:00:00,33.03,33.3,1,17.92
 08/09/2018 07:15:00,32.95,33.3,1,17.92
 08/09/2018 07:30:00,32.89,33.3,1,17.92
 08/09/2018 07:45:00,32.92,33.3,1,20.42
 08/09/2018 08:00:00,33.25,33.3,1,20.43
 08/09/2018 08:15:00,33.25,33.3,1,20.43
 08/09/2018 08:30:00,33.15,33.3,1,20.43
 08/09/2018 08:45:00,33.02,33.3,1,20.43
 08/09/2018 09:00:00,32.99,33.3,1,20.43
 08/09/2018 09:15:00,32.99,33.3,1,20.43
 08/09/2018 09:30:00,32.99,33.3,1,20.43
 08/09/2018 09:45:00,32.99,33.3,1,20.43
 08/09/2018 10:00:00,32.99,33.3,1,20.43
 08/09/2018 10:15:00,32.99,33.3,1,20.43
 08/09/2018 10:30:00,32.99,33.3,1,20.43
 08/09/2018 10:45:00,32.99,33.3,1,20.13
 08/09/2018 11:00:00,32.99,33.3,1,17.76
 08/09/2018 11:15:00,33.03,33.3,1,15.76
 08/09/2018 11:30:00,33.11,33.3,1,15.08
 08/09/2018 11:45:00,33.11,33.3,1,15.08
 08/09/2018 12:00:00,33.11,33.3,1,11.82
 08/09/2018 12:15:00,33.11,33.3,1,9.72
 08/09/2018 12:30:00,33.15,33.3,1,9.72
 08/09/2018 12:45:00,33.25,33.3,1,11.14
 08/09/2018 13:00:00,33.25,33.3,1,12.4
 08/09/2018 13:15:00,33.25,33.3,1,11.77
 08/09/2018 13:30:00,33.25,33.3,1,9.72
 08/09/2018 13:45:00,33.25,33.3,1,11.44
 08/09/2018 14:00:00,33.25,33.3,1,12.4
 08/09/2018 14:15:00,33.25,33.3,1,12.4
 08/09/2018 14:30:00,33.25,33.3,1,12.4
 08/09/2018 14:45:00,33.32,33.3,1,14.59
 08/09/2018 15:00:00,33.4,33.3,1,14.91
 08/09/2018 15:15:00,33.4,33.3,1,15.89
 08/09/2018 15:30:00,33.4,33.3,1,17.42
 08/09/2018 15:45:00,33.4,33.3,1,17.42
 08/09/2018 16:00:00,33.4,33.3,1,17.42
 08/09/2018 16:15:00,33.37,33.3,1,17.42
 08/09/2018 16:30:00,33.23,33.3,1,19.41
 08/09/2018 16:45:00,33.23,33.3,1,19.93
 08/09/2018 17:00:00,33.13,33.3,1,19.93
 08/09/2018 17:15:00,33.06,33.3,1,20.05
 08/09/2018 17:30:00,33.05,33.3,1,22.61
 08/09/2018 17:45:00,32.96,33.3,1,22.61
 08/09/2018 18:00:00,32.96,33.3,1,22.61
 08/09/2018 18:15:00,32.96,33.3,1,22.61
 08/09/2018 18:30:00,32.96,33.3,1,22.61
 08/09/2018 18:45:00,32.96,33.3,1,22.61
 08/09/2018 19:00:00,32.96,33.3,1,22.61
 08/09/2018 19:15:00,32.96,33.3,1,25.07
 08/09/2018 19:30:00,32.96,33.3,1,25.12
 08/09/2018 19:45:00,32.96,33.3,1,25.12
 08/09/2018 20:00:00,32.96,33.3,1,25.12
 08/09/2018 20:15:00,32.81,33.3,1,25.12
 08/09/2018 20:30:00,32.85,33.3,1,25.12
 08/09/2018 20:45:00,32.91,33.3,1,25.12
 08/09/2018 21:00:00,33.04,33.3,1,25.12
 08/09/2018 21:15:00,33.08,33.3,1,25.12
 08/09/2018 21:30:00,33.1,33.3,1,24.72
 08/09/2018 21:45:00,33.23,33.3,1,22.61
 08/09/2018 22:00:00,33.14,33.3,1,22.61
 08/09/2018 22:15:00,33.01,33.3,1,22.61
 08/09/2018 22:30:00,33.01,33.3,1,22.61
 08/09/2018 22:45:00,33.05,33.3,1,22.61
 08/09/2018 23:00:00,33.2,33.3,1,20.04
 08/09/2018 23:15:00,33.2,33.3,1,19.93
 08/09/2018 23:30:00,33.22,33.3,1,19.93
 08/09/2018 23:45:00,33.4,33.3,1,19.93
 09/09/2018 00:00:00,33.4,33.3,1,19.93
 09/09/2018 00:15:00,33.4,33.3,1,19.93
 09/09/2018 00:30:00,33.33,33.3,1,19.93
 09/09/2018 00:45:00,33.32,33.3,1,19.93
 09/09/2018 01:00:00,33.41,33.3,1,19.93
 09/09/2018 01:15:00,33.3,33.3,1,19.93
 09/09/2018 01:30:00,33.3,33.3,1,19.93
 09/09/2018 01:45:00,33.34,33.3,1,19.93
 09/09/2018 02:00:00,33.47,33.3,1,19.93
 09/09/2018 02:15:00,33.47,33.3,1,19.5
 09/09/2018 02:30:00,33.37,33.3,1,17.25
 09/09/2018 02:45:00,33.18,33.3,1,17.25
 09/09/2018 03:00:00,33.01,33.3,1,17.25
 09/09/2018 03:15:00,32.88,33.3,1,17.25
 09/09/2018 03:30:00,32.89,33.3,1,17.25
 09/09/2018 03:45:00,32.89,33.3,1,17.25
 09/09/2018 04:00:00,32.89,33.3,1,17.25
 09/09/2018 04:15:00,32.89,33.3,1,17.25
 09/09/2018 04:30:00,32.89,33.3,1,17.25
 09/09/2018 04:45:00,32.89,33.3,1,17.25
 09/09/2018 05:00:00,32.89,33.3,1,17.25
 09/09/2018 05:15:00,32.89,33.3,1,17.25
 09/09/2018 05:30:00,32.89,33.3,1,17.25
 09/09/2018 05:45:00,32.89,33.3,1,17.25
 09/09/2018 06:00:00,32.89,33.3,1,17.25
 09/09/2018 06:15:00,32.96,33.3,1,17.25
 09/09/2018 06:30:00,33.28,33.3,1,17.25
 09/09/2018 06:45:00,33.28,33.3,1,17.25
 09/09/2018 07:00:00,33.22,33.3,1,17.25
 09/09/2018 07:15:00,33.08,33.3,1,17.25
 09/09/2018 07:30:00,32.96,33.3,1,17.25
 09/09/2018 07:45:00,32.96,33.3,1,17.25
 09/09/2018 08:00:00,33.25,33.3,1,17.25
 09/09/2018 08:15:00,33.3,33.3,1,17.25
 09/09/2018 08:30:00,33.15,33.3,1,17.25
 09/09/2018 08:45:00,33.06,33.3,1,17.25
 09/09/2018 09:00:00,33.06,33.3,1,17.25
 09/09/2018 09:15:00,32.96,33.3,1,17.25
 09/09/2018 09:30:00,32.89,33.3,1,18.75
 09/09/2018 09:45:00,33.05,33.3,1,19.61
 09/09/2018 10:00:00,33.08,33.3,1,16.27
 09/09/2018 10:15:00,33.19,33.3,1,13.22
 09/09/2018 10:30:00,33.37,33.3,1,10.78
 09/09/2018 10:45:00,33.37,33.3,1,8.4
 09/09/2018 11:00:00,33.37,33.3,1,3.23
 09/09/2018 11:15:00,33.31,33.3,1,2.9
 09/09/2018 11:30:00,33.32,33.3,1,2.34
 09/09/2018 11:45:00,33.32,33.3,1,5.09
 09/09/2018 12:00:00,33.32,33.3,1,5.87
 09/09/2018 12:15:00,33.32,33.3,1,5.1
 09/09/2018 12:30:00,33.32,33.3,1,3.19
 09/09/2018 12:45:00,33.32,33.3,1,4.31
 09/09/2018 13:00:00,33.32,33.3,1,6.31
 09/09/2018 13:15:00,33.32,33.3,1,8.04
 09/09/2018 13:30:00,33.32,33.3,1,7.36
 09/09/2018 13:45:00,33.37,33.3,1,8.04
 09/09/2018 14:00:00,33.49,33.3,1,8.04
 09/09/2018 14:15:00,33.35,33.3,1,9.68
 09/09/2018 14:30:00,33.35,33.3,1,8.26
 09/09/2018 14:45:00,33.35,33.3,1,7.88
 09/09/2018 15:00:00,33.35,33.3,1,7.88
 09/09/2018 15:15:00,33.35,33.3,1,9.45
 09/09/2018 15:30:00,33.27,33.3,1,5.93
 09/09/2018 15:45:00,33.35,33.3,1,8.84
 09/09/2018 16:00:00,33.35,33.3,1,11.01
 09/09/2018 16:15:00,33.24,33.3,1,13.74
 09/09/2018 16:30:00,33.18,33.3,1,14.26
 09/09/2018 16:45:00,33.13,33.3,1,16.42
 09/09/2018 17:00:00,33.06,33.3,1,16.42
 09/09/2018 17:15:00,33.06,33.3,1,16.71
 09/09/2018 17:30:00,33.03,33.3,1,19.09
 09/09/2018 17:45:00,32.91,33.3,1,20.98
 09/09/2018 18:00:00,32.91,33.3,1,21.77
 09/09/2018 18:15:00,33.04,33.3,1,22.7
 09/09/2018 18:30:00,33.06,33.3,1,24.45
 09/09/2018 18:45:00,33.06,33.3,1,24.45
 09/09/2018 19:00:00,33.06,33.3,1,24.45
 09/09/2018 19:15:00,33.06,33.3,1,24.45
 09/09/2018 19:30:00,33.03,33.3,1,24.45
 09/09/2018 19:45:00,32.96,33.3,1,24.45
 09/09/2018 20:00:00,32.93,33.3,1,24.45
 09/09/2018 20:15:00,32.93,33.3,1,24.45
 09/09/2018 20:30:00,33.01,33.3,1,24.45
 09/09/2018 20:45:00,33.11,33.3,1,24.45
 09/09/2018 21:00:00,33.2,33.3,1,24.45
 09/09/2018 21:15:00,33.1,33.3,1,23.8
 09/09/2018 21:30:00,33.01,33.3,1,21.94
 09/09/2018 21:45:00,33.07,33.3,1,21.94
 09/09/2018 22:00:00,33.15,33.3,1,21.94
 09/09/2018 22:15:00,33.03,33.3,1,21.94
 09/09/2018 22:30:00,32.92,33.3,1,21.94
 09/09/2018 22:45:00,32.89,33.3,1,21.94
 09/09/2018 23:00:00,33.1,33.3,1,20.41
 09/09/2018 23:15:00,33.05,33.3,1,19.26
 09/09/2018 23:30:00,32.91,33.3,1,19.26
 09/09/2018 23:45:00,33.07,33.3,1,19.26
 10/09/2018 00:00:00,33.08,33.3,1,19.26
 10/09/2018 00:00:00,33.08,33.3,1,19.26
 10/09/2018 00:15:00,33.08,33.3,1,19.26
 10/09/2018 00:30:00,33.12,33.3,1,19.26
 10/09/2018 00:45:00,33.25,33.3,1,19.26
 10/09/2018 01:00:00,33.25,33.3,1,19.26
 10/09/2018 01:15:00,33.25,33.3,1,19.26
 10/09/2018 01:30:00,33.25,33.3,1,19.26
 10/09/2018 01:45:00,33.25,33.3,1,19.26
 10/09/2018 02:00:00,33.25,33.3,1,19.26
 10/09/2018 02:15:00,33.25,33.3,1,19.26
 10/09/2018 02:30:00,33.25,33.3,1,17.5
 10/09/2018 02:45:00,33.25,33.3,1,16.75
 10/09/2018 03:00:00,33.25,33.3,1,16.75
 10/09/2018 03:15:00,33.25,33.3,1,16.75
 10/09/2018 03:30:00,33.25,33.3,1,16.75
 10/09/2018 03:45:00,33.25,33.3,1,16.75
 10/09/2018 04:00:00,33.25,33.3,1,16.75
 10/09/2018 04:15:00,33.25,33.3,1,16.75
 10/09/2018 04:30:00,33.25,33.3,1,16.75
 10/09/2018 04:45:00,33.25,33.3,1,16.75
 10/09/2018 05:00:00,33.25,33.3,1,16.75
 10/09/2018 05:15:00,33.25,33.3,1,16.75
 10/09/2018 05:30:00,33.19,33.3,1,16.75
 10/09/2018 05:45:00,33.08,33.3,1,16.75
 10/09/2018 06:00:00,33.0,33.3,1,16.75
 10/09/2018 06:15:00,32.91,33.3,1,17.85
 10/09/2018 06:30:00,33.2,33.3,1,19.43
 10/09/2018 06:45:00,33.19,33.3,1,21.58
 10/09/2018 07:00:00,33.1,33.3,1,21.94
 10/09/2018 07:15:00,32.89,33.3,1,23.68
 10/09/2018 07:30:00,32.82,33.3,1,24.62
 10/09/2018 07:45:00,32.8,33.3,1,24.62
 10/09/2018 08:00:00,32.85,33.3,1,24.39
 10/09/2018 08:15:00,32.91,33.3,1,21.94
 10/09/2018 08:30:00,32.91,33.3,1,21.79
 10/09/2018 08:45:00,32.97,33.3,1,19.43
 10/09/2018 09:00:00,33.01,33.3,1,19.43
 10/09/2018 09:15:00,33.01,33.3,1,18.0
 10/09/2018 09:30:00,33.01,33.3,1,15.43
 10/09/2018 09:45:00,33.01,33.3,1,13.99
 10/09/2018 10:00:00,33.01,33.3,1,11.39
 10/09/2018 10:15:00,33.11,33.3,1,13.15
 10/09/2018 10:30:00,33.16,33.3,1,14.07
 10/09/2018 10:45:00,33.16,33.3,1,14.07
 10/09/2018 11:00:00,33.16,33.3,1,12.14
 10/09/2018 11:15:00,33.16,33.3,1,8.94
 10/09/2018 11:30:00,33.16,33.3,1,9.56
 10/09/2018 11:45:00,33.16,33.3,1,11.56
 10/09/2018 12:00:00,33.16,33.3,1,10.59
 10/09/2018 12:15:00,33.16,33.3,1,8.88
 10/09/2018 12:30:00,33.16,33.3,1,7.02
 10/09/2018 12:45:00,33.16,33.3,1,7.06
 10/09/2018 13:00:00,33.16,33.3,1,6.2
 10/09/2018 13:15:00,33.16,33.3,1,6.2
 10/09/2018 13:30:00,33.24,33.3,1,6.2
 10/09/2018 13:45:00,33.18,33.3,1,8.21
 10/09/2018 14:00:00,33.29,33.3,1,8.88
 10/09/2018 14:15:00,33.35,33.3,1,8.23
 10/09/2018 14:30:00,33.35,33.3,1,6.2
 10/09/2018 14:45:00,33.37,33.3,1,6.46
 10/09/2018 15:00:00,33.2,33.3,1,8.55
 10/09/2018 15:15:00,33.28,33.3,1,11.25
 10/09/2018 15:30:00,33.12,33.3,1,13.9
 10/09/2018 15:45:00,32.99,33.3,1,11.39
 10/09/2018 16:00:00,32.99,33.3,1,8.55
 10/09/2018 16:15:00,32.99,33.3,1,8.55
 10/09/2018 16:30:00,32.99,33.3,1,10.74
 10/09/2018 16:45:00,32.99,33.3,1,14.07
 10/09/2018 17:00:00,32.99,33.3,1,17.05
 10/09/2018 17:15:00,32.99,33.3,1,19.6
 10/09/2018 17:30:00,32.99,33.3,1,21.06
 10/09/2018 17:45:00,32.98,33.3,1,22.28
 10/09/2018 18:00:00,32.84,33.3,1,24.62
 10/09/2018 18:15:00,32.84,33.3,1,24.79
 10/09/2018 18:30:00,32.84,33.3,1,24.79
 10/09/2018 18:45:00,32.84,33.3,1,24.79
 10/09/2018 19:00:00,32.84,33.3,1,24.79
 10/09/2018 19:15:00,32.84,33.3,1,24.79
 10/09/2018 19:30:00,32.93,33.3,1,25.86
 10/09/2018 19:45:00,32.99,33.3,1,27.63
 10/09/2018 20:00:00,33.08,33.3,1,27.63
 10/09/2018 20:15:00,33.08,33.3,1,27.63
 10/09/2018 20:30:00,33.12,33.3,1,27.63
 10/09/2018 20:45:00,33.23,33.3,1,27.63
 10/09/2018 21:00:00,33.23,33.3,1,27.63
 10/09/2018 21:15:00,33.23,33.3,1,27.63
 10/09/2018 21:30:00,33.25,33.3,1,27.63
 10/09/2018 21:45:00,33.11,33.3,1,27.63
 10/09/2018 22:00:00,33.01,33.3,1,26.09
 10/09/2018 22:15:00,33.03,33.3,1,25.12
 10/09/2018 22:30:00,33.16,33.3,1,25.12
 10/09/2018 22:45:00,33.24,33.3,1,22.66
 10/09/2018 23:00:00,33.34,33.3,1,22.44
 10/09/2018 23:15:00,33.22,33.3,1,22.44
 10/09/2018 23:30:00,33.16,33.3,1,22.44
 10/09/2018 23:45:00,33.16,33.3,1,22.44
 11/09/2018 00:00:00,33.25,33.3,1,21.93
 11/09/2018 00:15:00,33.28,33.3,1,19.76
 11/09/2018 00:30:00,33.18,33.3,1,19.76
 11/09/2018 00:45:00,33.06,33.3,1,19.76
 11/09/2018 01:00:00,33.06,33.3,1,19.76
 11/09/2018 01:15:00,33.06,33.3,1,19.76
 11/09/2018 01:30:00,33.06,33.3,1,19.76
 11/09/2018 01:45:00,33.06,33.3,1,19.76
 11/09/2018 02:00:00,33.06,33.3,1,19.76
 11/09/2018 02:15:00,33.06,33.3,1,19.76
 11/09/2018 02:30:00,33.09,33.3,1,19.76
 11/09/2018 02:45:00,33.19,33.3,1,19.76
 11/09/2018 03:00:00,33.2,33.3,1,19.76
 11/09/2018 03:15:00,33.23,33.3,1,19.76
 11/09/2018 03:30:00,33.23,33.3,1,19.76
 11/09/2018 03:45:00,33.23,33.3,1,19.76
 11/09/2018 04:00:00,33.23,33.3,1,19.76
 11/09/2018 04:15:00,33.23,33.3,1,19.76
 11/09/2018 04:30:00,33.23,33.3,1,19.76
 11/09/2018 04:45:00,33.23,33.3,1,19.76
 11/09/2018 05:00:00,33.23,33.3,1,19.76
 11/09/2018 05:15:00,33.16,33.3,1,19.76
 11/09/2018 05:30:00,33.06,33.3,1,19.76
 11/09/2018 05:45:00,33.06,33.3,1,19.76
 11/09/2018 06:00:00,33.25,33.3,1,19.76
 11/09/2018 06:15:00,33.19,33.3,1,20.73
 11/09/2018 06:30:00,33.09,33.3,1,22.44
 11/09/2018 06:45:00,32.93,33.3,1,22.44
 11/09/2018 07:00:00,33.01,33.3,1,23.32
 11/09/2018 07:15:00,33.17,33.3,1,24.96
 11/09/2018 07:30:00,33.35,33.3,1,24.96
 11/09/2018 07:45:00,33.35,33.3,1,26.98
 11/09/2018 08:00:00,33.3,33.3,1,27.63
 11/09/2018 08:15:00,33.18,33.3,1,27.63
 11/09/2018 08:30:00,33.18,33.3,1,27.63
 11/09/2018 08:45:00,33.18,33.3,1,27.44
 11/09/2018 09:00:00,33.18,33.3,1,24.96
 11/09/2018 09:15:00,33.18,33.3,1,24.96
 11/09/2018 09:30:00,33.18,33.3,1,24.96
 11/09/2018 09:45:00,33.18,33.3,1,24.96
 11/09/2018 10:00:00,33.18,33.3,1,24.96
 11/09/2018 10:15:00,33.27,33.3,1,24.96
 11/09/2018 10:30:00,33.37,33.3,1,22.44
 11/09/2018 10:45:00,33.37,33.3,1,22.28
 11/09/2018 11:00:00,33.37,33.3,1,22.28
 11/09/2018 11:15:00,33.37,33.3,1,22.28
 11/09/2018 11:30:00,33.37,33.3,1,22.28
 11/09/2018 11:45:00,33.37,33.3,1,22.28
 11/09/2018 12:00:00,33.37,33.3,1,22.28
 11/09/2018 12:15:00,33.37,33.3,1,22.28
 11/09/2018 12:30:00,33.37,33.3,1,22.28
 11/09/2018 12:45:00,33.37,33.3,1,22.28
 11/09/2018 13:00:00,33.37,33.3,1,22.28
 11/09/2018 13:15:00,33.37,33.3,1,21.15
 11/09/2018 13:30:00,33.37,33.3,1,20.66
 11/09/2018 13:45:00,33.37,33.3,1,22.44
 11/09/2018 14:00:00,33.37,33.3,1,22.44
 11/09/2018 14:15:00,33.37,33.3,1,22.44
 11/09/2018 14:30:00,33.37,33.3,1,22.44
 11/09/2018 14:45:00,33.37,33.3,1,22.44
 11/09/2018 15:00:00,33.37,33.3,1,22.44
 11/09/2018 15:15:00,33.37,33.3,1,22.44
 11/09/2018 15:30:00,33.37,33.3,1,22.44
 11/09/2018 15:45:00,33.37,33.3,1,22.44
 11/09/2018 16:00:00,33.37,33.3,1,22.44
 11/09/2018 16:15:00,33.37,33.3,1,24.71
 11/09/2018 16:30:00,33.37,33.3,1,23.55
 11/09/2018 16:45:00,33.37,33.3,1,22.44
 11/09/2018 17:00:00,33.37,33.3,1,22.44
 11/09/2018 17:15:00,33.37,33.3,1,22.44
 11/09/2018 17:30:00,33.37,33.3,1,22.44
 11/09/2018 17:45:00,33.29,33.3,1,22.44
 11/09/2018 18:00:00,33.4,33.3,1,22.44
 11/09/2018 18:15:00,33.4,33.3,1,22.44
 11/09/2018 18:30:00,33.26,33.3,1,22.44
 11/09/2018 18:45:00,33.16,33.3,1,22.44
 11/09/2018 19:00:00,33.16,33.3,1,22.44
 11/09/2018 19:15:00,33.16,33.3,1,23.85
 11/09/2018 19:30:00,33.16,33.3,1,25.12
 11/09/2018 19:45:00,33.16,33.3,1,25.12
 11/09/2018 20:00:00,33.16,33.3,1,25.12
 11/09/2018 20:15:00,33.23,33.3,1,25.12
 11/09/2018 20:30:00,33.3,33.3,1,25.12
 11/09/2018 20:45:00,33.3,33.3,1,25.12
 11/09/2018 21:00:00,33.3,33.3,1,25.12
 11/09/2018 21:15:00,33.3,33.3,1,25.12
 11/09/2018 21:30:00,33.3,33.3,1,25.12
 11/09/2018 21:45:00,33.3,33.3,1,25.12
 11/09/2018 22:00:00,33.3,33.3,1,25.12
 11/09/2018 22:15:00,33.3,33.3,1,25.12
 11/09/2018 22:30:00,33.3,33.3,1,25.12
 11/09/2018 22:45:00,33.3,33.3,1,23.0
 11/09/2018 23:00:00,33.32,33.3,1,22.44
 11/09/2018 23:15:00,33.28,33.3,1,22.44
 11/09/2018 23:30:00,33.3,33.3,1,22.44
 11/09/2018 23:45:00,33.18,33.3,1,22.44
 12/09/2018 00:00:00,33.18,33.3,1,20.43
 12/09/2018 00:15:00,33.09,33.3,1,19.76
 12/09/2018 00:30:00,33.01,33.3,1,19.76
 12/09/2018 00:45:00,33.15,33.3,1,19.76
 12/09/2018 01:00:00,33.2,33.3,1,19.76
 12/09/2018 01:15:00,33.2,33.3,1,19.76
 12/09/2018 01:30:00,33.2,33.3,1,19.76
 12/09/2018 01:45:00,33.21,33.3,1,19.76
 12/09/2018 02:00:00,33.17,33.3,1,19.76
 12/09/2018 02:15:00,33.13,33.3,1,19.76
 12/09/2018 02:30:00,33.13,33.3,1,19.76
 12/09/2018 02:45:00,33.23,33.3,1,19.76
 12/09/2018 03:00:00,33.3,33.3,1,19.76
 12/09/2018 03:15:00,33.3,33.3,1,19.76
 12/09/2018 03:30:00,33.3,33.3,1,19.76
 12/09/2018 03:45:00,33.3,33.3,1,19.76
 12/09/2018 04:00:00,33.3,33.3,1,19.76
 12/09/2018 04:15:00,33.3,33.3,1,19.76
 12/09/2018 04:30:00,33.3,33.3,1,19.76
 12/09/2018 04:45:00,33.3,33.3,1,19.76
 12/09/2018 05:00:00,33.3,33.3,1,19.76
 12/09/2018 05:15:00,33.16,33.3,1,19.76
 12/09/2018 05:30:00,33.11,33.3,1,19.76
 12/09/2018 05:45:00,33.11,33.3,1,19.76
 12/09/2018 06:00:00,33.11,33.3,1,19.76
 12/09/2018 06:15:00,33.03,33.3,1,19.82
 12/09/2018 06:30:00,33.13,33.3,1,22.28
 12/09/2018 06:45:00,33.13,33.3,1,22.28
 12/09/2018 07:00:00,33.04,33.3,1,23.86
 12/09/2018 07:15:00,32.99,33.3,1,24.66
 12/09/2018 07:30:00,32.99,33.3,1,22.11
 12/09/2018 07:45:00,32.93,33.3,1,22.11
 12/09/2018 08:00:00,32.84,33.3,1,22.11
 12/09/2018 08:15:00,32.84,33.3,1,22.11
 12/09/2018 08:30:00,32.95,33.3,1,22.11
 12/09/2018 08:45:00,33.09,33.3,1,22.11
 12/09/2018 09:00:00,33.42,33.3,1,22.11
 12/09/2018 09:15:00,33.42,33.3,1,22.11
 12/09/2018 09:30:00,33.42,33.3,1,22.11
 12/09/2018 09:45:00,33.42,33.3,1,22.11
 12/09/2018 10:00:00,33.42,33.3,1,22.11
 12/09/2018 10:15:00,33.42,33.3,1,22.11
 12/09/2018 10:30:00,33.42,33.3,1,24.76
 12/09/2018 10:45:00,33.42,33.3,1,24.96
 12/09/2018 11:00:00,33.42,33.3,1,24.96
 12/09/2018 11:15:00,33.42,33.3,1,24.96
 12/09/2018 11:30:00,33.42,33.3,1,24.96
 12/09/2018 11:45:00,33.42,33.3,1,24.96
 12/09/2018 12:00:00,33.42,33.3,1,24.96
 12/09/2018 12:15:00,33.42,33.3,1,24.01
 12/09/2018 12:30:00,33.42,33.3,1,20.76
 12/09/2018 12:45:00,33.42,33.3,1,19.76
 12/09/2018 13:00:00,33.18,33.3,1,17.95
 12/09/2018 13:15:00,33.16,33.3,1,17.09
 12/09/2018 13:30:00,33.16,33.3,1,17.09
 12/09/2018 13:45:00,33.16,33.3,1,15.0
 12/09/2018 14:00:00,33.16,33.3,1,14.41
 12/09/2018 14:15:00,33.16,33.3,1,15.73
 12/09/2018 14:30:00,33.2,33.3,1,17.09
 12/09/2018 14:45:00,33.32,33.3,1,17.09
 12/09/2018 15:00:00,33.32,33.3,1,18.68
 12/09/2018 15:15:00,33.32,33.3,1,19.76
 12/09/2018 15:30:00,33.32,33.3,1,19.76
 12/09/2018 15:45:00,33.32,33.3,1,19.76
 12/09/2018 16:00:00,33.32,33.3,1,19.76
 12/09/2018 16:15:00,33.32,33.3,1,19.76
 12/09/2018 16:30:00,33.32,33.3,1,20.68
 12/09/2018 16:45:00,33.32,33.3,1,22.11
 12/09/2018 17:00:00,33.19,33.3,1,22.11
 12/09/2018 17:15:00,33.31,33.3,1,22.11
 12/09/2018 17:30:00,33.32,33.3,1,20.53
 12/09/2018 17:45:00,33.32,33.3,1,20.99
 12/09/2018 18:00:00,33.32,33.3,1,22.11
 12/09/2018 18:15:00,33.32,33.3,1,22.11
 12/09/2018 18:30:00,33.32,33.3,1,22.11
 12/09/2018 18:45:00,33.32,33.3,1,22.11
 12/09/2018 19:00:00,33.32,33.3,1,22.11
 12/09/2018 19:15:00,33.32,33.3,1,22.11
 12/09/2018 19:30:00,33.32,33.3,1,22.46
 12/09/2018 19:45:00,33.18,33.3,1,24.62
 12/09/2018 20:00:00,33.08,33.3,1,24.62
 12/09/2018 20:15:00,33.01,33.3,1,24.62
 12/09/2018 20:30:00,33.01,33.3,1,24.62
 12/09/2018 20:45:00,33.01,33.3,1,25.2
 12/09/2018 21:00:00,33.01,33.3,1,27.3
 12/09/2018 21:15:00,33.09,33.3,1,27.3
 12/09/2018 21:30:00,33.31,33.3,1,27.3
 12/09/2018 21:45:00,33.32,33.3,1,27.29
 12/09/2018 22:00:00,33.32,33.3,1,24.62
 12/09/2018 22:15:00,33.32,33.3,1,24.62
 12/09/2018 22:30:00,33.32,33.3,1,24.62
 12/09/2018 22:45:00,33.08,33.3,1,24.11
 12/09/2018 23:00:00,33.08,33.3,1,22.28
 12/09/2018 23:15:00,33.13,33.3,1,22.28
 12/09/2018 23:30:00,33.32,33.3,1,20.96
 12/09/2018 23:45:00,33.32,33.3,1,19.76
 13/09/2018 00:00:00,33.32,33.3,1,19.76
 13/09/2018 00:15:00,33.32,33.3,1,19.76
 13/09/2018 00:30:00,33.32,33.3,1,19.76
 13/09/2018 00:45:00,33.32,33.3,1,19.76
 13/09/2018 01:00:00,33.39,33.3,1,19.76
 13/09/2018 01:15:00,33.35,33.3,1,19.76
 13/09/2018 01:30:00,33.35,33.3,1,19.76
 13/09/2018 01:45:00,33.25,33.3,1,19.76
 13/09/2018 02:00:00,33.13,33.3,1,19.76
 13/09/2018 02:15:00,33.13,33.3,1,19.76
 13/09/2018 02:30:00,33.13,33.3,1,19.76
 13/09/2018 02:45:00,33.1,33.3,1,19.76
 13/09/2018 03:00:00,32.91,33.3,1,19.76
 13/09/2018 03:15:00,32.91,33.3,1,19.76
 13/09/2018 03:30:00,33.07,33.3,1,19.76
 13/09/2018 03:45:00,33.08,33.3,1,19.76
 13/09/2018 04:00:00,33.08,33.3,1,19.76
 13/09/2018 04:15:00,33.08,33.3,1,19.76
 13/09/2018 04:30:00,33.19,33.3,1,19.76
 13/09/2018 04:45:00,33.25,33.3,1,19.76
 13/09/2018 05:00:00,33.2,33.3,1,19.76
 13/09/2018 05:15:00,33.13,33.3,1,19.76
 13/09/2018 05:30:00,33.13,33.3,1,19.76
 13/09/2018 05:45:00,33.13,33.3,1,19.76
 13/09/2018 06:00:00,33.04,33.3,1,19.76
 13/09/2018 06:15:00,32.99,33.3,1,19.76
 13/09/2018 06:30:00,33.3,33.3,1,22.08
 13/09/2018 06:45:00,33.42,33.3,1,22.28
 13/09/2018 07:00:00,33.31,33.3,1,23.77
 13/09/2018 07:15:00,33.13,33.3,1,24.96
 13/09/2018 07:30:00,33.08,33.3,1,24.96
 13/09/2018 07:45:00,33.08,33.3,1,24.96
 13/09/2018 08:00:00,33.08,33.3,1,24.96
 13/09/2018 08:15:00,33.08,33.3,1,24.96
 13/09/2018 08:30:00,33.08,33.3,1,22.7
 13/09/2018 08:45:00,33.08,33.3,1,20.86
 13/09/2018 09:00:00,33.08,33.3,1,19.76
 13/09/2018 09:15:00,32.99,33.3,1,19.76
 13/09/2018 09:30:00,32.94,33.3,1,19.76
 13/09/2018 09:45:00,33.08,33.3,1,19.76
 13/09/2018 10:00:00,33.23,33.3,1,19.17
 13/09/2018 10:15:00,33.25,33.3,1,14.41
 13/09/2018 10:30:00,33.15,33.3,1,12.23
 13/09/2018 10:45:00,33.08,33.3,1,9.22
 13/09/2018 11:00:00,33.08,33.3,1,8.27
 13/09/2018 11:15:00,33.08,33.3,1,6.7
 13/09/2018 11:30:00,33.08,33.3,1,6.7
 13/09/2018 11:45:00,33.08,33.3,1,6.7
 13/09/2018 12:00:00,32.99,33.3,1,6.7
 13/09/2018 12:15:00,32.99,33.3,1,6.16
 13/09/2018 12:30:00,33.08,33.3,1,7.87
 13/09/2018 12:45:00,33.08,33.3,1,11.9
 13/09/2018 13:00:00,33.08,33.3,1,12.4
 13/09/2018 13:15:00,33.08,33.3,1,11.53
 13/09/2018 13:30:00,33.17,33.3,1,9.55
 13/09/2018 13:45:00,33.25,33.3,1,9.55
 13/09/2018 14:00:00,33.25,33.3,1,9.55
 13/09/2018 14:15:00,33.25,33.3,1,9.55
 13/09/2018 14:30:00,33.25,33.3,1,9.55
 13/09/2018 14:45:00,33.25,33.3,1,9.55
 13/09/2018 15:00:00,33.25,33.3,1,9.15
 13/09/2018 15:15:00,33.25,33.3,1,6.87
 13/09/2018 15:30:00,33.25,33.3,1,6.87
 13/09/2018 15:45:00,33.25,33.3,1,9.33
 13/09/2018 16:00:00,33.25,33.3,1,8.66
 13/09/2018 16:15:00,33.25,33.3,1,10.22
 13/09/2018 16:30:00,33.25,33.3,1,8.69
 13/09/2018 16:45:00,33.25,33.3,1,8.73
 13/09/2018 17:00:00,33.25,33.3,1,10.27
 13/09/2018 17:15:00,33.25,33.3,1,15.26
 13/09/2018 17:30:00,33.25,33.3,1,16.28
 13/09/2018 17:45:00,33.25,33.3,1,18.42
 13/09/2018 18:00:00,33.25,33.3,1,19.01
 13/09/2018 18:15:00,33.25,33.3,1,21.1
 13/09/2018 18:30:00,33.25,33.3,1,21.1
 13/09/2018 18:45:00,33.28,33.3,1,21.1
 13/09/2018 19:00:00,33.4,33.3,1,21.1
 13/09/2018 19:15:00,33.35,33.3,1,22.64
 13/09/2018 19:30:00,33.28,33.3,1,23.78
 13/09/2018 19:45:00,33.12,33.3,1,23.78
 13/09/2018 20:00:00,33.1,33.3,1,23.78
 13/09/2018 20:15:00,32.99,33.3,1,23.78
 13/09/2018 20:30:00,33.08,33.3,1,23.78
 13/09/2018 20:45:00,33.16,33.3,1,23.78
 13/09/2018 21:00:00,33.18,33.3,1,23.78
 13/09/2018 21:15:00,33.27,33.3,1,23.78
 13/09/2018 21:30:00,33.24,33.3,1,23.78
 13/09/2018 21:45:00,33.37,33.3,1,23.78
 13/09/2018 22:00:00,33.37,33.3,1,23.78
 13/09/2018 22:15:00,33.37,33.3,1,23.78
 13/09/2018 22:30:00,33.37,33.3,1,23.78
 13/09/2018 22:45:00,33.37,33.3,1,23.78
 13/09/2018 23:00:00,33.26,33.3,1,23.69
 13/09/2018 23:15:00,33.18,33.3,1,21.27
 13/09/2018 23:30:00,33.23,33.3,1,21.27
 13/09/2018 23:45:00,33.18,33.3,1,21.27
 14/09/2018 00:00:00,33.18,33.3,1,21.27
 14/09/2018 00:15:00,33.18,33.3,1,21.27
 14/09/2018 00:30:00,33.18,33.3,1,21.27
 14/09/2018 00:45:00,33.16,33.3,1,21.27
 14/09/2018 01:00:00,33.1,33.3,1,21.27
 14/09/2018 01:15:00,33.08,33.3,1,21.27
 14/09/2018 01:30:00,33.08,33.3,1,21.27
 14/09/2018 01:45:00,33.08,33.3,1,21.27
 14/09/2018 02:00:00,33.16,33.3,1,21.27
 14/09/2018 02:15:00,33.13,33.3,1,20.82
 14/09/2018 02:30:00,33.21,33.3,1,18.76
 14/09/2018 02:45:00,33.25,33.3,1,18.76
 14/09/2018 03:00:00,33.25,33.3,1,18.76
 14/09/2018 03:15:00,33.25,33.3,1,18.76
 14/09/2018 03:30:00,33.25,33.3,1,18.76
 14/09/2018 03:45:00,33.25,33.3,1,18.76
 14/09/2018 04:00:00,33.25,33.3,1,18.76
 14/09/2018 04:15:00,33.25,33.3,1,18.76
 14/09/2018 04:30:00,33.25,33.3,1,18.76
 14/09/2018 04:45:00,33.25,33.3,1,18.76
 14/09/2018 05:00:00,33.14,33.3,1,18.76
 14/09/2018 05:15:00,33.13,33.3,1,18.76
 14/09/2018 05:30:00,33.23,33.3,1,18.76
 14/09/2018 05:45:00,33.23,33.3,1,18.76
 14/09/2018 06:00:00,33.23,33.3,1,18.76
 14/09/2018 06:15:00,33.14,33.3,1,20.06
 14/09/2018 06:30:00,32.95,33.3,1,21.27
 14/09/2018 06:45:00,33.11,33.3,1,22.56
 14/09/2018 07:00:00,32.89,33.3,1,23.78
 14/09/2018 07:15:00,33.04,33.3,1,24.21
 14/09/2018 07:30:00,33.33,33.3,1,26.3
 14/09/2018 07:45:00,33.4,33.3,1,26.3
 14/09/2018 08:00:00,33.37,33.3,1,26.3
 14/09/2018 08:15:00,33.32,33.3,1,26.3
 14/09/2018 08:30:00,33.23,33.3,1,26.3
 14/09/2018 08:45:00,33.23,33.3,1,26.3
 14/09/2018 09:00:00,33.23,33.3,1,25.7
 14/09/2018 09:15:00,33.32,33.3,1,23.62
 14/09/2018 09:30:00,33.31,33.3,1,22.66
 14/09/2018 09:45:00,33.42,33.3,1,18.73
 14/09/2018 10:00:00,33.42,33.3,1,18.09
 14/09/2018 10:15:00,33.3,33.3,1,17.58
 14/09/2018 10:30:00,33.28,33.3,1,15.41
 14/09/2018 10:45:00,33.28,33.3,1,17.7
 14/09/2018 11:00:00,33.28,33.3,1,19.76
 14/09/2018 11:15:00,33.28,33.3,1,20.6
 14/09/2018 11:30:00,33.28,33.3,1,17.31
 14/09/2018 11:45:00,33.28,33.3,1,15.64
 14/09/2018 12:00:00,33.28,33.3,1,17.2
 14/09/2018 12:15:00,33.28,33.3,1,16.63
 14/09/2018 12:30:00,33.28,33.3,1,16.83
 14/09/2018 12:45:00,33.28,33.3,1,13.48
 14/09/2018 13:00:00,33.28,33.3,1,17.08
 14/09/2018 13:15:00,33.35,33.3,1,21.08
 14/09/2018 13:30:00,33.32,33.3,1,21.48
 14/09/2018 13:45:00,33.16,33.3,1,17.11
 14/09/2018 14:00:00,33.19,33.3,1,14.91
 14/09/2018 14:15:00,33.23,33.3,1,14.91
 14/09/2018 14:30:00,33.23,33.3,1,12.73
 14/09/2018 14:45:00,33.23,33.3,1,11.69
 14/09/2018 15:00:00,33.23,33.3,1,11.59
 14/09/2018 15:15:00,33.24,33.3,1,11.36
 14/09/2018 15:30:00,33.31,33.3,1,9.58
 14/09/2018 15:45:00,33.23,33.3,1,12.4
 14/09/2018 16:00:00,33.23,33.3,1,11.94
 14/09/2018 16:15:00,33.31,33.3,1,13.66
 14/09/2018 16:30:00,33.27,33.3,1,15.76
 14/09/2018 16:45:00,33.14,33.3,1,20.07
 14/09/2018 17:00:00,33.13,33.3,1,20.6
 14/09/2018 17:15:00,33.13,33.3,1,17.92
 14/09/2018 17:30:00,33.13,33.3,1,17.76
 14/09/2018 17:45:00,33.13,33.3,1,20.43
 14/09/2018 18:00:00,33.13,33.3,1,20.43
 14/09/2018 18:15:00,33.13,33.3,1,20.43
 14/09/2018 18:30:00,33.13,33.3,1,20.43
 14/09/2018 18:45:00,33.13,33.3,1,20.43
 14/09/2018 19:00:00,33.13,33.3,1,20.43
 14/09/2018 19:15:00,33.05,33.3,1,21.32
 14/09/2018 19:30:00,32.94,33.3,1,23.11
 14/09/2018 19:45:00,32.83,33.3,1,23.11
 14/09/2018 20:00:00,32.82,33.3,1,23.11
 14/09/2018 20:15:00,32.85,33.3,1,23.11
 14/09/2018 20:30:00,32.99,33.3,1,24.59
 14/09/2018 20:45:00,32.99,33.3,1,25.79
 14/09/2018 21:00:00,33.07,33.3,1,25.79
 14/09/2018 21:15:00,33.18,33.3,1,25.79
 14/09/2018 21:30:00,33.08,33.3,1,25.79
 14/09/2018 21:45:00,33.06,33.3,1,25.79
 14/09/2018 22:00:00,33.14,33.3,1,25.79
 14/09/2018 22:15:00,33.23,33.3,1,25.23
 14/09/2018 22:30:00,33.27,33.3,1,23.28
 14/09/2018 22:45:00,33.4,33.3,1,23.28
 14/09/2018 23:00:00,33.01,33.3,1,23.28
 14/09/2018 23:15:00,32.95,33.3,1,22.3
 14/09/2018 23:30:00,32.91,33.3,1,20.77
 14/09/2018 23:45:00,33.05,33.3,1,20.77
 15/09/2018 00:00:00,33.2,33.3,1,20.77
 15/09/2018 00:15:00,33.32,33.3,1,20.77
 15/09/2018 00:30:00,33.19,33.3,1,20.77
 15/09/2018 00:45:00,33.32,33.3,1,20.77
 15/09/2018 01:00:00,33.18,33.3,1,20.77
 15/09/2018 01:15:00,33.18,33.3,1,20.77
 15/09/2018 01:30:00,33.18,33.3,1,20.77
 15/09/2018 01:45:00,33.18,33.3,1,20.77
 15/09/2018 02:00:00,33.18,33.3,1,20.77
 15/09/2018 02:15:00,33.18,33.3,1,20.72
 15/09/2018 02:30:00,33.26,33.3,1,18.09
 15/09/2018 02:45:00,33.24,33.3,1,18.09
 15/09/2018 03:00:00,33.11,33.3,1,18.09
 15/09/2018 03:15:00,32.99,33.3,1,18.09
 15/09/2018 03:30:00,33.09,33.3,1,18.09
 15/09/2018 03:45:00,33.16,33.3,1,18.09
 15/09/2018 04:00:00,33.16,33.3,1,18.09
 15/09/2018 04:15:00,33.16,33.3,1,18.09
 15/09/2018 04:30:00,33.16,33.3,1,18.09
 15/09/2018 04:45:00,33.16,33.3,1,18.09
 15/09/2018 05:00:00,33.16,33.3,1,18.09
