DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 05:15:00,33.16,33.3,1,18.09
 15/09/2018 05:30:00,33.16,33.3,1,18.09
 15/09/2018 05:45:00,33.16,33.3,1,18.09
 15/09/2018 06:00:00,33.16,33.3,1,18.09
 15/09/2018 06:15:00,33.16,33.3,1,18.09
 15/09/2018 06:30:00,33.23,33.3,1,18.09
 15/09/2018 06:45:00,33.35,33.3,1,18.09
 15/09/2018 07:00:00,33.31,33.3,1,18.09
 15/09/2018 07:15:00,33.15,33.3,1,18.09
 15/09/2018 07:30:00,33.24,33.3,1,20.44
 15/09/2018 07:45:00,33.28,33.3,1,20.6
 15/09/2018 08:00:00,33.28,33.3,1,20.6
 15/09/2018 08:15:00,33.36,33.3,1,20.6
 15/09/2018 08:30:00,33.32,33.3,1,20.6
 15/09/2018 08:45:00,33.3,33.3,1,19.89
 15/09/2018 09:00:00,32.86,33.3,1,15.76
 15/09/2018 09:15:00,32.79,33.3,1,15.24
 15/09/2018 09:30:00,32.79,33.3,1,14.37
 15/09/2018 09:45:00,32.81,33.3,1,10.45
 15/09/2018 10:00:00,33.06,33.3,1,9.88
 15/09/2018 10:15:00,32.96,33.3,1,8.5
 15/09/2018 10:30:00,33.01,33.3,1,9.72
 15/09/2018 10:45:00,33.06,33.3,1,9.72
 15/09/2018 11:00:00,33.06,33.3,1,5.97
 15/09/2018 11:15:00,33.06,33.3,1,4.36
 15/09/2018 11:30:00,33.06,33.3,1,4.36
 15/09/2018 11:45:00,33.25,33.3,1,4.36
 15/09/2018 12:00:00,33.3,33.3,1,4.36
 15/09/2018 12:15:00,33.37,33.3,1,6.54
 15/09/2018 12:30:00,33.17,33.3,1,7.83
 15/09/2018 12:45:00,33.16,33.3,1,9.38
 15/09/2018 13:00:00,33.16,33.3,1,9.38
 15/09/2018 13:15:00,33.28,33.3,1,8.3
 15/09/2018 13:30:00,33.35,33.3,1,9.05
 15/09/2018 13:45:00,33.35,33.3,1,9.6
 15/09/2018 14:00:00,33.35,33.3,1,11.73
 15/09/2018 14:15:00,33.35,33.3,1,11.73
 15/09/2018 14:30:00,33.35,33.3,1,11.73
 15/09/2018 14:45:00,33.35,33.3,1,11.73
 15/09/2018 15:00:00,33.35,33.3,1,11.05
 15/09/2018 15:15:00,33.39,33.3,1,11.74
 15/09/2018 15:30:00,33.31,33.3,1,14.41
 15/09/2018 15:45:00,33.37,33.3,1,14.41
 15/09/2018 16:00:00,33.37,33.3,1,14.41
 15/09/2018 16:15:00,33.18,33.3,1,16.7
 15/09/2018 16:30:00,33.18,33.3,1,16.92
 15/09/2018 16:45:00,33.18,33.3,1,17.05
 15/09/2018 17:00:00,33.18,33.3,1,19.6
 15/09/2018 17:15:00,33.09,33.3,1,19.6
 15/09/2018 17:30:00,33.01,33.3,1,21.03
 15/09/2018 17:45:00,33.01,33.3,1,22.11
 15/09/2018 18:00:00,33.01,33.3,1,22.11
 15/09/2018 18:15:00,33.01,33.3,1,22.11
 15/09/2018 18:30:00,33.01,33.3,1,22.11
 15/09/2018 18:45:00,33.01,33.3,1,22.11
 15/09/2018 19:00:00,33.01,33.3,1,24.63
 15/09/2018 19:15:00,33.01,33.3,1,24.79
 15/09/2018 19:30:00,32.9,33.3,1,24.79
 15/09/2018 19:45:00,32.89,33.3,1,24.79
 15/09/2018 20:00:00,32.89,33.3,1,24.79
 15/09/2018 20:15:00,32.89,33.3,1,24.79
 15/09/2018 20:30:00,32.89,33.3,1,24.79
 15/09/2018 20:45:00,32.89,33.3,1,24.79
 15/09/2018 21:00:00,33.02,33.3,1,24.79
 15/09/2018 21:15:00,33.06,33.3,1,24.79
 15/09/2018 21:30:00,33.12,33.3,1,24.79
 15/09/2018 21:45:00,33.01,33.3,1,23.36
 15/09/2018 22:00:00,33.01,33.3,1,21.94
 15/09/2018 22:15:00,33.1,33.3,1,21.94
 15/09/2018 22:30:00,33.2,33.3,1,21.94
 15/09/2018 22:45:00,33.18,33.3,1,21.94
 15/09/2018 23:00:00,33.08,33.3,1,20.4
 15/09/2018 23:15:00,33.16,33.3,1,19.43
 15/09/2018 23:30:00,33.16,33.3,1,19.43
 15/09/2018 23:45:00,33.16,33.3,1,19.43
 16/09/2018 00:00:00,33.25,33.3,1,19.43
 16/09/2018 00:15:00,33.3,33.3,1,19.43
 16/09/2018 00:30:00,33.3,33.3,1,19.43
 16/09/2018 00:45:00,33.3,33.3,1,19.43
 16/09/2018 01:00:00,33.3,33.3,1,19.43
 16/09/2018 01:15:00,33.3,33.3,1,19.43
 16/09/2018 01:30:00,33.3,33.3,1,19.43
 16/09/2018 01:45:00,33.3,33.3,1,19.43
 16/09/2018 02:00:00,33.3,33.3,1,19.43
 16/09/2018 02:15:00,33.3,33.3,1,19.43
 16/09/2018 02:30:00,33.3,33.3,1,18.71
 16/09/2018 02:45:00,33.3,33.3,1,16.75
 16/09/2018 03:00:00,33.41,33.3,1,16.75
 16/09/2018 03:15:00,33.45,33.3,1,16.75
 16/09/2018 03:30:00,33.45,33.3,1,16.75
 16/09/2018 03:45:00,33.45,33.3,1,16.75
 16/09/2018 04:00:00,33.45,33.3,1,16.75
 16/09/2018 04:15:00,33.45,33.3,1,16.75
 16/09/2018 04:30:00,33.43,33.3,1,16.75
 16/09/2018 04:45:00,33.32,33.3,1,16.75
 16/09/2018 05:00:00,33.32,33.3,1,16.75
 16/09/2018 05:15:00,33.32,33.3,1,16.75
 16/09/2018 05:30:00,33.32,33.3,1,16.75
 16/09/2018 05:45:00,33.32,33.3,1,16.75
 16/09/2018 06:00:00,33.32,33.3,1,16.75
 16/09/2018 06:15:00,33.29,33.3,1,16.75
 16/09/2018 06:30:00,33.16,33.3,1,16.75
 16/09/2018 06:45:00,33.13,33.3,1,16.75
 16/09/2018 07:00:00,33.01,33.3,1,16.75
 16/09/2018 07:15:00,33.01,33.3,1,16.75
 16/09/2018 07:30:00,33.01,33.3,1,16.75
 16/09/2018 07:45:00,33.01,33.3,1,16.75
 16/09/2018 08:00:00,33.01,33.3,1,16.75
 16/09/2018 08:15:00,33.05,33.3,1,16.75
 16/09/2018 08:30:00,33.2,33.3,1,16.75
 16/09/2018 08:45:00,33.17,33.3,1,16.75
 16/09/2018 09:00:00,32.99,33.3,1,18.42
 16/09/2018 09:15:00,32.87,33.3,1,20.65
 16/09/2018 09:30:00,33.01,33.3,1,21.94
 16/09/2018 09:45:00,33.01,33.3,1,21.94
 16/09/2018 10:00:00,32.86,33.3,1,21.94
 16/09/2018 10:15:00,32.89,33.3,1,21.94
 16/09/2018 10:30:00,32.99,33.3,1,21.87
 16/09/2018 10:45:00,33.12,33.3,1,19.26
 16/09/2018 11:00:00,33.18,33.3,1,19.26
 16/09/2018 11:15:00,33.18,33.3,1,16.66
 16/09/2018 11:30:00,33.18,33.3,1,15.41
 16/09/2018 11:45:00,33.23,33.3,1,13.9
 16/09/2018 12:00:00,33.23,33.3,1,14.33
 16/09/2018 12:15:00,33.23,33.3,1,16.58
 16/09/2018 12:30:00,33.23,33.3,1,14.97
 16/09/2018 12:45:00,33.23,33.3,1,13.9
 16/09/2018 13:00:00,33.23,33.3,1,16.36
 16/09/2018 13:15:00,33.23,33.3,1,16.58
 16/09/2018 13:30:00,33.23,33.3,1,16.58
 16/09/2018 13:45:00,33.23,33.3,1,16.58
 16/09/2018 14:00:00,33.29,33.3,1,16.58
 16/09/2018 14:15:00,33.37,33.3,1,16.58
 16/09/2018 14:30:00,33.37,33.3,1,16.51
 16/09/2018 14:45:00,33.37,33.3,1,14.07
 16/09/2018 15:00:00,33.37,33.3,1,14.07
 16/09/2018 15:15:00,33.37,33.3,1,14.07
 16/09/2018 15:30:00,33.37,33.3,1,13.76
 16/09/2018 15:45:00,33.33,33.3,1,12.38
 16/09/2018 16:00:00,33.25,33.3,1,15.8
 16/09/2018 16:15:00,33.25,33.3,1,19.43
 16/09/2018 16:30:00,33.11,33.3,1,19.43
 16/09/2018 16:45:00,33.11,33.3,1,21.64
 16/09/2018 17:00:00,33.02,33.3,1,21.94
 16/09/2018 17:15:00,32.96,33.3,1,21.94
 16/09/2018 17:30:00,32.96,33.3,1,21.94
 16/09/2018 17:45:00,32.96,33.3,1,21.94
 16/09/2018 18:00:00,32.96,33.3,1,21.94
 16/09/2018 18:15:00,32.96,33.3,1,21.94
 16/09/2018 18:30:00,32.96,33.3,1,21.94
 16/09/2018 18:45:00,32.96,33.3,1,23.48
 16/09/2018 19:00:00,32.96,33.3,1,24.45
 16/09/2018 19:15:00,32.96,33.3,1,24.45
 16/09/2018 19:30:00,32.92,33.3,1,24.45
 16/09/2018 19:45:00,32.79,33.3,1,24.45
 16/09/2018 20:00:00,32.88,33.3,1,24.45
 16/09/2018 20:15:00,32.99,33.3,1,24.45
 16/09/2018 20:30:00,32.99,33.3,1,24.45
 16/09/2018 20:45:00,32.99,33.3,1,24.45
 16/09/2018 21:00:00,32.99,33.3,1,24.45
 16/09/2018 21:15:00,32.82,33.3,1,24.45
 16/09/2018 21:30:00,32.83,33.3,1,24.45
 16/09/2018 21:45:00,32.96,33.3,1,24.38
 16/09/2018 22:00:00,32.96,33.3,1,21.94
 16/09/2018 22:15:00,32.96,33.3,1,21.94
 16/09/2018 22:30:00,32.96,33.3,1,21.94
 16/09/2018 22:45:00,33.07,33.3,1,21.54
 16/09/2018 23:00:00,32.86,33.3,1,19.43
 16/09/2018 23:15:00,32.76,33.3,1,19.43
 16/09/2018 23:30:00,32.87,33.3,1,19.43
 16/09/2018 23:45:00,32.93,33.3,1,19.43
 17/09/2018 00:00:00,33.03,33.3,1,18.66
 17/09/2018 00:00:00,33.03,33.3,1,18.66
 17/09/2018 00:15:00,33.03,33.3,1,16.92
 17/09/2018 00:30:00,33.03,33.3,1,16.92
 17/09/2018 00:45:00,33.03,33.3,1,16.92
 17/09/2018 01:00:00,33.03,33.3,1,16.92
 17/09/2018 01:15:00,33.03,33.3,1,16.92
 17/09/2018 01:30:00,33.03,33.3,1,16.92
 17/09/2018 01:45:00,33.03,33.3,1,16.92
 17/09/2018 02:00:00,33.03,33.3,1,16.92
 17/09/2018 02:15:00,33.03,33.3,1,16.92
 17/09/2018 02:30:00,33.03,33.3,1,16.92
 17/09/2018 02:45:00,33.03,33.3,1,16.92
 17/09/2018 03:00:00,33.03,33.3,1,16.92
 17/09/2018 03:15:00,32.98,33.3,1,16.92
 17/09/2018 03:30:00,32.87,33.3,1,16.92
 17/09/2018 03:45:00,32.87,33.3,1,16.92
 17/09/2018 04:00:00,32.87,33.3,1,16.92
 17/09/2018 04:15:00,32.87,33.3,1,16.92
 17/09/2018 04:30:00,32.87,33.3,1,16.92
 17/09/2018 04:45:00,32.87,33.3,1,16.92
 17/09/2018 05:00:00,32.87,33.3,1,16.92
 17/09/2018 05:15:00,32.9,33.3,1,16.92
 17/09/2018 05:30:00,33.06,33.3,1,16.92
 17/09/2018 05:45:00,33.34,33.3,1,16.92
 17/09/2018 06:00:00,33.31,33.3,1,17.15
 17/09/2018 06:15:00,33.26,33.3,1,19.6
 17/09/2018 06:30:00,33.22,33.3,1,19.33
 17/09/2018 06:45:00,33.33,33.3,1,17.34
 17/09/2018 07:00:00,33.09,33.3,1,19.43
 17/09/2018 07:15:00,32.94,33.3,1,19.43
 17/09/2018 07:30:00,33.01,33.3,1,19.43
 17/09/2018 07:45:00,33.01,33.3,1,19.43
 17/09/2018 08:00:00,33.05,33.3,1,19.55
 17/09/2018 08:15:00,33.3,33.3,1,22.11
 17/09/2018 08:30:00,33.25,33.3,1,22.11
 17/09/2018 08:45:00,33.25,33.3,1,22.11
 17/09/2018 09:00:00,33.25,33.3,1,21.9
 17/09/2018 09:15:00,33.25,33.3,1,19.43
 17/09/2018 09:30:00,33.25,33.3,1,17.99
 17/09/2018 09:45:00,33.25,33.3,1,16.58
 17/09/2018 10:00:00,33.39,33.3,1,16.58
 17/09/2018 10:15:00,33.4,33.3,1,16.58
 17/09/2018 10:30:00,33.4,33.3,1,16.58
 17/09/2018 10:45:00,33.4,33.3,1,16.58
 17/09/2018 11:00:00,33.4,33.3,1,17.26
 17/09/2018 11:15:00,33.34,33.3,1,19.26
 17/09/2018 11:30:00,33.25,33.3,1,21.8
 17/09/2018 11:45:00,33.25,33.3,1,21.94
 17/09/2018 12:00:00,33.25,33.3,1,21.94
 17/09/2018 12:15:00,33.25,33.3,1,21.94
 17/09/2018 12:30:00,33.25,33.3,1,21.94
 17/09/2018 12:45:00,33.25,33.3,1,21.94
 17/09/2018 13:00:00,33.25,33.3,1,19.24
 17/09/2018 13:15:00,33.37,33.3,1,19.09
 17/09/2018 13:30:00,33.42,33.3,1,19.09
 17/09/2018 13:45:00,33.15,33.3,1,19.09
 17/09/2018 14:00:00,33.01,33.3,1,19.09
 17/09/2018 14:15:00,33.06,33.3,1,19.09
 17/09/2018 14:30:00,33.06,33.3,1,18.73
 17/09/2018 14:45:00,33.06,33.3,1,16.25
 17/09/2018 15:00:00,33.06,33.3,1,12.71
 17/09/2018 15:15:00,33.06,33.3,1,9.41
 17/09/2018 15:30:00,33.06,33.3,1,7.71
 17/09/2018 15:45:00,33.06,33.3,1,7.71
 17/09/2018 16:00:00,33.09,33.3,1,8.91
 17/09/2018 16:15:00,33.2,33.3,1,10.39
 17/09/2018 16:30:00,33.2,33.3,1,10.96
 17/09/2018 16:45:00,33.2,33.3,1,13.07
 17/09/2018 17:00:00,33.2,33.3,1,14.31
 17/09/2018 17:15:00,33.33,33.3,1,15.75
 17/09/2018 17:30:00,33.35,33.3,1,16.42
 17/09/2018 17:45:00,33.35,33.3,1,18.42
 17/09/2018 18:00:00,33.35,33.3,1,20.54
 17/09/2018 18:15:00,33.35,33.3,1,21.1
 17/09/2018 18:30:00,33.35,33.3,1,23.47
 17/09/2018 18:45:00,33.29,33.3,1,23.62
 17/09/2018 19:00:00,33.2,33.3,1,23.62
 17/09/2018 19:15:00,33.2,33.3,1,26.12
 17/09/2018 19:30:00,33.2,33.3,1,26.3
 17/09/2018 19:45:00,33.08,33.3,1,26.79
 17/09/2018 20:00:00,33.08,33.3,1,28.81
 17/09/2018 20:15:00,33.08,33.3,1,28.81
 17/09/2018 20:30:00,33.15,33.3,1,28.81
 17/09/2018 20:45:00,33.25,33.3,1,28.81
 17/09/2018 21:00:00,33.25,33.3,1,28.81
 17/09/2018 21:15:00,33.31,33.3,1,27.41
 17/09/2018 21:30:00,33.34,33.3,1,26.3
 17/09/2018 21:45:00,33.1,33.3,1,26.3
 17/09/2018 22:00:00,32.99,33.3,1,26.3
 17/09/2018 22:15:00,32.99,33.3,1,24.69
 17/09/2018 22:30:00,33.09,33.3,1,23.78
 17/09/2018 22:45:00,33.18,33.3,1,23.78
 17/09/2018 23:00:00,33.18,33.3,1,22.62
 17/09/2018 23:15:00,33.18,33.3,1,20.94
 17/09/2018 23:30:00,33.18,33.3,1,20.94
 17/09/2018 23:45:00,33.18,33.3,1,20.94
 18/09/2018 00:00:00,33.18,33.3,1,20.94
 18/09/2018 00:15:00,33.26,33.3,1,20.94
 18/09/2018 00:30:00,33.35,33.3,1,20.94
 18/09/2018 00:45:00,33.35,33.3,1,20.94
 18/09/2018 01:00:00,33.35,33.3,1,18.8
 18/09/2018 01:15:00,33.35,33.3,1,18.42
 18/09/2018 01:30:00,33.35,33.3,1,18.42
 18/09/2018 01:45:00,33.35,33.3,1,18.42
 18/09/2018 02:00:00,33.31,33.3,1,18.42
 18/09/2018 02:15:00,33.3,33.3,1,18.42
 18/09/2018 02:30:00,33.3,33.3,1,18.42
 18/09/2018 02:45:00,33.3,33.3,1,18.42
 18/09/2018 03:00:00,33.3,33.3,1,18.42
 18/09/2018 03:15:00,33.3,33.3,1,18.42
 18/09/2018 03:30:00,33.3,33.3,1,18.42
 18/09/2018 03:45:00,33.3,33.3,1,18.42
 18/09/2018 04:00:00,33.3,33.3,1,18.42
 18/09/2018 04:15:00,33.3,33.3,1,18.42
 18/09/2018 04:30:00,33.37,33.3,1,18.42
 18/09/2018 04:45:00,33.35,33.3,1,18.42
 18/09/2018 05:00:00,33.28,33.3,1,18.42
 18/09/2018 05:15:00,33.25,33.3,1,18.42
 18/09/2018 05:30:00,33.28,33.3,1,18.42
 18/09/2018 05:45:00,33.45,33.3,1,18.42
 18/09/2018 06:00:00,33.35,33.3,1,18.42
 18/09/2018 06:15:00,33.28,33.3,1,20.75
 18/09/2018 06:30:00,33.13,33.3,1,20.94
 18/09/2018 06:45:00,33.23,33.3,1,22.41
 18/09/2018 07:00:00,33.3,33.3,1,23.45
 18/09/2018 07:15:00,33.13,33.3,1,23.61
 18/09/2018 07:30:00,33.08,33.3,1,25.96
 18/09/2018 07:45:00,33.0,33.3,1,25.96
 18/09/2018 08:00:00,33.09,33.3,1,25.96
 18/09/2018 08:15:00,33.02,33.3,1,25.96
 18/09/2018 08:30:00,33.04,33.3,1,25.5
 18/09/2018 08:45:00,33.28,33.3,1,23.28
 18/09/2018 09:00:00,33.28,33.3,1,23.28
 18/09/2018 09:15:00,33.28,33.3,1,22.72
 18/09/2018 09:30:00,33.28,33.3,1,20.6
 18/09/2018 09:45:00,33.28,33.3,1,20.6
 18/09/2018 10:00:00,33.28,33.3,1,20.6
 18/09/2018 10:15:00,33.31,33.3,1,18.53
 18/09/2018 10:30:00,33.47,33.3,1,16.46
 18/09/2018 10:45:00,33.47,33.3,1,13.36
 18/09/2018 11:00:00,33.47,33.3,1,12.2
 18/09/2018 11:15:00,33.39,33.3,1,8.85
 18/09/2018 11:30:00,33.32,33.3,1,8.57
 18/09/2018 11:45:00,33.28,33.3,1,11.92
 18/09/2018 12:00:00,33.13,33.3,1,12.2
 18/09/2018 12:15:00,33.23,33.3,1,14.17
 18/09/2018 12:30:00,33.28,33.3,1,15.75
 18/09/2018 12:45:00,33.11,33.3,1,13.48
 18/09/2018 13:00:00,33.08,33.3,1,15.44
 18/09/2018 13:15:00,33.08,33.3,1,13.94
 18/09/2018 13:30:00,33.21,33.3,1,16.77
 18/09/2018 13:45:00,33.2,33.3,1,19.35
 18/09/2018 14:00:00,33.08,33.3,1,20.43
 18/09/2018 14:15:00,33.08,33.3,1,20.43
 18/09/2018 14:30:00,33.08,33.3,1,19.15
 18/09/2018 14:45:00,33.2,33.3,1,17.34
 18/09/2018 15:00:00,33.23,33.3,1,16.81
 18/09/2018 15:15:00,33.23,33.3,1,18.26
 18/09/2018 15:30:00,33.23,33.3,1,18.26
 18/09/2018 15:45:00,33.23,33.3,1,17.89
 18/09/2018 16:00:00,33.23,33.3,1,16.77
 18/09/2018 16:15:00,33.23,33.3,1,18.26
 18/09/2018 16:30:00,33.23,33.3,1,20.32
 18/09/2018 16:45:00,33.23,33.3,1,20.6
 18/09/2018 17:00:00,33.23,33.3,1,20.83
 18/09/2018 17:15:00,33.23,33.3,1,23.28
 18/09/2018 17:30:00,33.18,33.3,1,23.28
 18/09/2018 17:45:00,33.06,33.3,1,23.28
 18/09/2018 18:00:00,33.06,33.3,1,23.28
 18/09/2018 18:15:00,33.06,33.3,1,23.28
 18/09/2018 18:30:00,33.06,33.3,1,23.28
 18/09/2018 18:45:00,33.06,33.3,1,24.66
 18/09/2018 19:00:00,32.95,33.3,1,25.79
 18/09/2018 19:15:00,32.97,33.3,1,25.79
 18/09/2018 19:30:00,33.03,33.3,1,25.84
 18/09/2018 19:45:00,33.03,33.3,1,28.3
 18/09/2018 20:00:00,33.03,33.3,1,28.3
 18/09/2018 20:15:00,33.1,33.3,1,28.3
 18/09/2018 20:30:00,33.18,33.3,1,28.3
 18/09/2018 20:45:00,33.26,33.3,1,28.3
 18/09/2018 21:00:00,33.18,33.3,1,28.3
 18/09/2018 21:15:00,33.26,33.3,1,26.7
 18/09/2018 21:30:00,33.24,33.3,1,25.79
 18/09/2018 21:45:00,33.16,33.3,1,25.79
 18/09/2018 22:00:00,33.29,33.3,1,25.79
 18/09/2018 22:15:00,33.28,33.3,1,24.11
 18/09/2018 22:30:00,33.16,33.3,1,23.11
 18/09/2018 22:45:00,33.16,33.3,1,23.11
 18/09/2018 23:00:00,33.26,33.3,1,22.08
 18/09/2018 23:15:00,33.18,33.3,1,20.6
 18/09/2018 23:30:00,33.21,33.3,1,20.6
 18/09/2018 23:45:00,33.3,33.3,1,20.6
 19/09/2018 00:00:00,33.3,33.3,1,20.6
 19/09/2018 00:15:00,33.3,33.3,1,20.6
 19/09/2018 00:30:00,33.3,33.3,1,19.21
 19/09/2018 00:45:00,33.3,33.3,1,17.92
 19/09/2018 01:00:00,33.3,33.3,1,17.92
 19/09/2018 01:15:00,33.3,33.3,1,17.92
 19/09/2018 01:30:00,33.31,33.3,1,17.92
 19/09/2018 01:45:00,33.33,33.3,1,17.92
 19/09/2018 02:00:00,33.3,33.3,1,17.92
 19/09/2018 02:15:00,33.3,33.3,1,17.92
 19/09/2018 02:30:00,33.44,33.3,1,17.92
 19/09/2018 02:45:00,33.29,33.3,1,17.92
 19/09/2018 03:00:00,33.2,33.3,1,17.92
 19/09/2018 03:15:00,33.2,33.3,1,17.92
 19/09/2018 03:30:00,33.2,33.3,1,17.92
 19/09/2018 03:45:00,33.2,33.3,1,17.92
 19/09/2018 04:00:00,33.28,33.3,1,17.92
 19/09/2018 04:15:00,33.28,33.3,1,17.92
 19/09/2018 04:30:00,33.28,33.3,1,17.92
 19/09/2018 04:45:00,33.28,33.3,1,17.92
 19/09/2018 05:00:00,33.28,33.3,1,17.92
 19/09/2018 05:15:00,33.28,33.3,1,17.92
 19/09/2018 05:30:00,33.28,33.3,1,17.92
 19/09/2018 05:45:00,33.19,33.3,1,17.92
 19/09/2018 06:00:00,33.13,33.3,1,17.92
 19/09/2018 06:15:00,33.16,33.3,1,19.05
 19/09/2018 06:30:00,33.3,33.3,1,20.43
 19/09/2018 06:45:00,33.24,33.3,1,21.12
 19/09/2018 07:00:00,33.1,33.3,1,23.11
 19/09/2018 07:15:00,32.97,33.3,1,23.11
 19/09/2018 07:30:00,32.9,33.3,1,23.11
 19/09/2018 07:45:00,32.99,33.3,1,23.11
 19/09/2018 08:00:00,33.17,33.3,1,23.11
 19/09/2018 08:15:00,33.44,33.3,1,23.11
 19/09/2018 08:30:00,33.32,33.3,1,23.11
 19/09/2018 08:45:00,33.32,33.3,1,22.29
 19/09/2018 09:00:00,33.32,33.3,1,19.79
 19/09/2018 09:15:00,33.32,33.3,1,17.76
 19/09/2018 09:30:00,33.34,33.3,1,20.01
 19/09/2018 09:45:00,33.25,33.3,1,20.27
 19/09/2018 10:00:00,33.25,33.3,1,19.19
 19/09/2018 10:15:00,33.25,33.3,1,16.95
 19/09/2018 10:30:00,33.25,33.3,1,13.72
 19/09/2018 10:45:00,33.11,33.3,1,12.23
 19/09/2018 11:00:00,33.08,33.3,1,11.56
 19/09/2018 11:15:00,33.25,33.3,1,11.69
 19/09/2018 11:30:00,33.2,33.3,1,8.71
 19/09/2018 11:45:00,32.89,33.3,1,6.74
 19/09/2018 12:00:00,32.82,33.3,1,5.07
 19/09/2018 12:15:00,32.82,33.3,1,5.58
 19/09/2018 12:30:00,32.92,33.3,1,2.18
 19/09/2018 12:45:00,33.01,33.3,1,2.85
 19/09/2018 13:00:00,32.85,33.3,1,3.32
 19/09/2018 13:15:00,32.95,33.3,1,7.11
 19/09/2018 13:30:00,32.96,33.3,1,11.77
 19/09/2018 13:45:00,32.96,33.3,1,14.86
 19/09/2018 14:00:00,32.96,33.3,1,11.42
 19/09/2018 14:15:00,32.96,33.3,1,14.0
 19/09/2018 14:30:00,32.96,33.3,1,18.98
 19/09/2018 14:45:00,32.96,33.3,1,19.26
 19/09/2018 15:00:00,32.93,33.3,1,19.26
 19/09/2018 15:15:00,32.87,33.3,1,19.26
 19/09/2018 15:30:00,32.87,33.3,1,19.26
 19/09/2018 15:45:00,32.87,33.3,1,19.26
 19/09/2018 16:00:00,33.08,33.3,1,19.98
 19/09/2018 16:15:00,33.35,33.3,1,23.46
 19/09/2018 16:30:00,33.33,33.3,1,24.98
 19/09/2018 16:45:00,33.2,33.3,1,27.47
 19/09/2018 17:00:00,33.28,33.3,1,27.47
 19/09/2018 17:15:00,33.23,33.3,1,25.29
 19/09/2018 17:30:00,33.18,33.3,1,24.79
 19/09/2018 17:45:00,33.27,33.3,1,26.38
 19/09/2018 18:00:00,33.25,33.3,1,28.14
 19/09/2018 18:15:00,33.25,33.3,1,28.14
 19/09/2018 18:30:00,33.03,33.3,1,28.14
 19/09/2018 18:45:00,32.84,33.3,1,28.14
 19/09/2018 19:00:00,32.84,33.3,1,28.14
 19/09/2018 19:15:00,33.08,33.3,1,28.83
 19/09/2018 19:30:00,33.32,33.3,1,30.65
 19/09/2018 19:45:00,33.23,33.3,1,30.65
 19/09/2018 20:00:00,33.32,33.3,1,30.65
 19/09/2018 20:15:00,33.18,33.3,1,29.83
 19/09/2018 20:30:00,32.97,33.3,1,27.97
 19/09/2018 20:45:00,33.03,33.3,1,27.97
 19/09/2018 21:00:00,33.03,33.3,1,27.97
 19/09/2018 21:15:00,33.15,33.3,1,27.97
 19/09/2018 21:30:00,33.14,33.3,1,27.97
 19/09/2018 21:45:00,33.04,33.3,1,25.62
 19/09/2018 22:00:00,33.25,33.3,1,24.12
 19/09/2018 22:15:00,33.37,33.3,1,22.61
 19/09/2018 22:30:00,33.3,33.3,1,22.61
 19/09/2018 22:45:00,33.2,33.3,1,22.61
 19/09/2018 23:00:00,33.2,33.3,1,22.61
 19/09/2018 23:15:00,33.2,33.3,1,22.61
 19/09/2018 23:30:00,33.33,33.3,1,20.68
 19/09/2018 23:45:00,33.37,33.3,1,19.93
 20/09/2018 00:00:00,33.37,33.3,1,19.93
 20/09/2018 00:15:00,33.37,33.3,1,19.93
 20/09/2018 00:30:00,33.37,33.3,1,19.93
 20/09/2018 00:45:00,33.37,33.3,1,19.93
 20/09/2018 01:00:00,33.37,33.3,1,19.93
 20/09/2018 01:15:00,33.37,33.3,1,19.93
 20/09/2018 01:30:00,33.37,33.3,1,19.93
 20/09/2018 01:45:00,33.37,33.3,1,19.93
 20/09/2018 02:00:00,33.29,33.3,1,19.93
 20/09/2018 02:15:00,33.23,33.3,1,19.93
 20/09/2018 02:30:00,33.23,33.3,1,19.93
 20/09/2018 02:45:00,33.23,33.3,1,19.93
 20/09/2018 03:00:00,33.23,33.3,1,17.95
 20/09/2018 03:15:00,33.23,33.3,1,17.25
 20/09/2018 03:30:00,33.23,33.3,1,17.25
 20/09/2018 03:45:00,33.26,33.3,1,17.25
 20/09/2018 04:00:00,33.36,33.3,1,17.25
 20/09/2018 04:15:00,33.23,33.3,1,17.25
 20/09/2018 04:30:00,33.3,33.3,1,17.25
 20/09/2018 04:45:00,33.25,33.3,1,17.25
 20/09/2018 05:00:00,33.31,33.3,1,17.25
 20/09/2018 05:15:00,33.3,33.3,1,17.25
 20/09/2018 05:30:00,33.23,33.3,1,17.25
 20/09/2018 05:45:00,33.23,33.3,1,17.25
 20/09/2018 06:00:00,33.23,33.3,1,19.73
 20/09/2018 06:15:00,33.03,33.3,1,19.93
 20/09/2018 06:30:00,33.04,33.3,1,20.46
 20/09/2018 06:45:00,33.11,33.3,1,22.61
 20/09/2018 07:00:00,33.11,33.3,1,22.61
 20/09/2018 07:15:00,32.97,33.3,1,24.82
 20/09/2018 07:30:00,32.8,33.3,1,25.29
 20/09/2018 07:45:00,32.85,33.3,1,25.29
 20/09/2018 08:00:00,33.03,33.3,1,25.29
 20/09/2018 08:15:00,33.03,33.3,1,25.29
 20/09/2018 08:30:00,33.03,33.3,1,25.29
 20/09/2018 08:45:00,33.03,33.3,1,25.29
 20/09/2018 09:00:00,33.03,33.3,1,25.29
 20/09/2018 09:15:00,33.03,33.3,1,25.29
 20/09/2018 09:30:00,33.03,33.3,1,25.29
 20/09/2018 09:45:00,33.03,33.3,1,25.29
 20/09/2018 10:00:00,33.03,33.3,1,25.29
 20/09/2018 10:15:00,33.03,33.3,1,25.29
 20/09/2018 10:30:00,33.03,33.3,1,25.29
 20/09/2018 10:45:00,33.03,33.3,1,25.29
 20/09/2018 11:00:00,33.03,33.3,1,25.29
 20/09/2018 11:15:00,33.03,33.3,1,25.29
 20/09/2018 11:30:00,33.03,33.3,1,25.29
 20/09/2018 11:45:00,33.03,33.3,1,25.29
 20/09/2018 12:00:00,33.0,33.3,1,25.29
 20/09/2018 12:15:00,32.96,33.3,1,25.29
 20/09/2018 12:30:00,32.96,33.3,1,25.29
 20/09/2018 12:45:00,33.02,33.3,1,25.29
 20/09/2018 13:00:00,33.16,33.3,1,25.29
 20/09/2018 13:15:00,33.16,33.3,1,25.29
 20/09/2018 13:30:00,33.16,33.3,1,23.6
 20/09/2018 13:45:00,33.16,33.3,1,20.1
 20/09/2018 14:00:00,33.16,33.3,1,20.1
 20/09/2018 14:15:00,33.16,33.3,1,20.92
 20/09/2018 14:30:00,33.16,33.3,1,22.78
 20/09/2018 14:45:00,33.16,33.3,1,22.78
 20/09/2018 15:00:00,33.31,33.3,1,22.78
 20/09/2018 15:15:00,33.32,33.3,1,22.78
 20/09/2018 15:30:00,33.32,33.3,1,22.78
 20/09/2018 15:45:00,33.32,33.3,1,24.23
 20/09/2018 16:00:00,33.19,33.3,1,25.46
 20/09/2018 16:15:00,33.16,33.3,1,25.46
 20/09/2018 16:30:00,33.16,33.3,1,25.46
 20/09/2018 16:45:00,33.16,33.3,1,25.46
 20/09/2018 17:00:00,33.16,33.3,1,25.46
 20/09/2018 17:15:00,33.16,33.3,1,25.46
 20/09/2018 17:30:00,33.22,33.3,1,25.46
 20/09/2018 17:45:00,33.35,33.3,1,22.88
 20/09/2018 18:00:00,33.35,33.3,1,22.78
 20/09/2018 18:15:00,33.35,33.3,1,22.78
 20/09/2018 18:30:00,33.35,33.3,1,22.78
 20/09/2018 18:45:00,33.35,33.3,1,22.78
 20/09/2018 19:00:00,33.35,33.3,1,22.78
 20/09/2018 19:15:00,33.26,33.3,1,22.78
 20/09/2018 19:30:00,33.18,33.3,1,22.78
 20/09/2018 19:45:00,33.18,33.3,1,22.78
 20/09/2018 20:00:00,33.18,33.3,1,22.78
 20/09/2018 20:15:00,33.18,33.3,1,25.36
 20/09/2018 20:30:00,33.23,33.3,1,27.48
 20/09/2018 20:45:00,33.32,33.3,1,27.97
 20/09/2018 21:00:00,33.32,33.3,1,27.97
 20/09/2018 21:15:00,33.32,33.3,1,27.97
 20/09/2018 21:30:00,33.2,33.3,1,27.97
 20/09/2018 21:45:00,33.18,33.3,1,27.97
 20/09/2018 22:00:00,33.18,33.3,1,25.53
 20/09/2018 22:15:00,33.18,33.3,1,25.29
 20/09/2018 22:30:00,33.25,33.3,1,25.29
 20/09/2018 22:45:00,33.18,33.3,1,24.73
 20/09/2018 23:00:00,33.35,33.3,1,22.78
 20/09/2018 23:15:00,33.22,33.3,1,22.78
 20/09/2018 23:30:00,32.93,33.3,1,20.67
 20/09/2018 23:45:00,33.19,33.3,1,20.1
 21/09/2018 00:00:00,33.25,33.3,1,20.1
 21/09/2018 00:15:00,33.25,33.3,1,20.1
 21/09/2018 00:30:00,33.39,33.3,1,20.1
 21/09/2018 00:45:00,33.34,33.3,1,20.1
 21/09/2018 01:00:00,33.28,33.3,1,20.1
 21/09/2018 01:15:00,33.28,33.3,1,20.1
 21/09/2018 01:30:00,33.36,33.3,1,20.1
 21/09/2018 01:45:00,33.33,33.3,1,20.1
 21/09/2018 02:00:00,33.42,33.3,1,20.1
 21/09/2018 02:15:00,33.42,33.3,1,20.1
 21/09/2018 02:30:00,33.24,33.3,1,20.1
 21/09/2018 02:45:00,33.16,33.3,1,20.1
 21/09/2018 03:00:00,33.16,33.3,1,20.1
 21/09/2018 03:15:00,33.16,33.3,1,20.1
 21/09/2018 03:30:00,33.16,33.3,1,20.1
 21/09/2018 03:45:00,33.16,33.3,1,18.25
 21/09/2018 04:00:00,33.16,33.3,1,17.42
 21/09/2018 04:15:00,33.16,33.3,1,17.42
 21/09/2018 04:30:00,33.16,33.3,1,17.42
 21/09/2018 04:45:00,33.16,33.3,1,17.42
 21/09/2018 05:00:00,33.16,33.3,1,17.42
 21/09/2018 05:15:00,33.32,33.3,1,17.42
 21/09/2018 05:30:00,33.29,33.3,1,17.42
 21/09/2018 05:45:00,33.18,33.3,1,17.42
 21/09/2018 06:00:00,33.34,33.3,1,18.56
 21/09/2018 06:15:00,33.17,33.3,1,20.1
 21/09/2018 06:30:00,33.0,33.3,1,20.7
 21/09/2018 06:45:00,33.25,33.3,1,22.78
 21/09/2018 07:00:00,33.14,33.3,1,22.78
 21/09/2018 07:15:00,32.86,33.3,1,24.25
 21/09/2018 07:30:00,32.93,33.3,1,25.29
 21/09/2018 07:45:00,32.99,33.3,1,25.29
 21/09/2018 08:00:00,32.99,33.3,1,25.29
 21/09/2018 08:15:00,32.99,33.3,1,25.29
 21/09/2018 08:30:00,33.1,33.3,1,22.84
 21/09/2018 08:45:00,33.02,33.3,1,21.46
 21/09/2018 09:00:00,32.99,33.3,1,18.71
 21/09/2018 09:15:00,32.99,33.3,1,19.47
 21/09/2018 09:30:00,33.11,33.3,1,15.12
 21/09/2018 09:45:00,33.11,33.3,1,14.41
 21/09/2018 10:00:00,33.11,33.3,1,13.19
 21/09/2018 10:15:00,33.11,33.3,1,11.37
 21/09/2018 10:30:00,33.11,33.3,1,9.05
 21/09/2018 10:45:00,33.11,33.3,1,8.47
 21/09/2018 11:00:00,33.1,33.3,1,8.0
 21/09/2018 11:15:00,33.1,33.3,1,5.36
 21/09/2018 11:30:00,33.11,33.3,1,5.36
 21/09/2018 11:45:00,33.19,33.3,1,5.36
 21/09/2018 12:00:00,33.06,33.3,1,5.6
 21/09/2018 12:15:00,33.01,33.3,1,4.69
 21/09/2018 12:30:00,33.11,33.3,1,5.01
 21/09/2018 12:45:00,33.16,33.3,1,4.48
 21/09/2018 13:00:00,33.07,33.3,1,5.61
 21/09/2018 13:15:00,32.96,33.3,1,11.61
 21/09/2018 13:30:00,33.02,33.3,1,13.94
 21/09/2018 13:45:00,33.08,33.3,1,11.86
 21/09/2018 14:00:00,33.08,33.3,1,13.2
 21/09/2018 14:15:00,33.08,33.3,1,9.43
 21/09/2018 14:30:00,33.03,33.3,1,6.97
 21/09/2018 14:45:00,33.13,33.3,1,11.41
 21/09/2018 15:00:00,33.21,33.3,1,8.65
 21/09/2018 15:15:00,33.21,33.3,1,9.95
 21/09/2018 15:30:00,33.18,33.3,1,8.86
 21/09/2018 15:45:00,33.13,33.3,1,9.89
 21/09/2018 16:00:00,33.13,33.3,1,10.83
 21/09/2018 16:15:00,33.13,33.3,1,12.86
 21/09/2018 16:30:00,33.13,33.3,1,15.08
 21/09/2018 16:45:00,33.06,33.3,1,17.35
 21/09/2018 17:00:00,32.96,33.3,1,17.92
 21/09/2018 17:15:00,33.13,33.3,1,17.92
 21/09/2018 17:30:00,32.99,33.3,1,17.92
 21/09/2018 17:45:00,32.99,33.3,1,18.79
 21/09/2018 18:00:00,32.99,33.3,1,20.6
 21/09/2018 18:15:00,32.99,33.3,1,22.08
 21/09/2018 18:30:00,32.99,33.3,1,23.28
 21/09/2018 18:45:00,32.99,33.3,1,23.28
 21/09/2018 19:00:00,32.99,33.3,1,23.28
 21/09/2018 19:15:00,32.93,33.3,1,25.81
 21/09/2018 19:30:00,33.08,33.3,1,27.81
 21/09/2018 19:45:00,32.95,33.3,1,28.64
 21/09/2018 20:00:00,32.96,33.3,1,28.64
 21/09/2018 20:15:00,33.11,33.3,1,28.64
 21/09/2018 20:30:00,33.22,33.3,1,28.64
 21/09/2018 20:45:00,33.25,33.3,1,28.64
 21/09/2018 21:00:00,33.33,33.3,1,28.64
 21/09/2018 21:15:00,33.45,33.3,1,27.78
 21/09/2018 21:30:00,33.45,33.3,1,25.96
 21/09/2018 21:45:00,33.45,33.3,1,25.96
 21/09/2018 22:00:00,33.31,33.3,1,25.96
 21/09/2018 22:15:00,33.13,33.3,1,24.49
 21/09/2018 22:30:00,33.09,33.3,1,23.45
 21/09/2018 22:45:00,32.94,33.3,1,23.45
 21/09/2018 23:00:00,32.94,33.3,1,23.45
 21/09/2018 23:15:00,33.0,33.3,1,21.81
 21/09/2018 23:30:00,33.08,33.3,1,20.77
 21/09/2018 23:45:00,33.2,33.3,1,20.77
 22/09/2018 00:00:00,33.35,33.3,1,20.77
 22/09/2018 00:15:00,33.02,33.3,1,20.77
 22/09/2018 00:30:00,32.96,33.3,1,20.77
 22/09/2018 00:45:00,33.02,33.3,1,20.77
 22/09/2018 01:00:00,32.98,33.3,1,20.77
 22/09/2018 01:15:00,32.93,33.3,1,20.77
 22/09/2018 01:30:00,32.93,33.3,1,20.77
 22/09/2018 01:45:00,33.11,33.3,1,20.77
 22/09/2018 02:00:00,33.11,33.3,1,20.77
 22/09/2018 02:15:00,33.11,33.3,1,20.77
 22/09/2018 02:30:00,33.14,33.3,1,18.95
 22/09/2018 02:45:00,33.28,33.3,1,18.26
 22/09/2018 03:00:00,33.28,33.3,1,18.26
 22/09/2018 03:15:00,33.28,33.3,1,18.26
 22/09/2018 03:30:00,33.28,33.3,1,18.26
 22/09/2018 03:45:00,33.28,33.3,1,18.26
 22/09/2018 04:00:00,33.28,33.3,1,18.26
 22/09/2018 04:15:00,33.32,33.3,1,18.26
 22/09/2018 04:30:00,33.23,33.3,1,18.26
 22/09/2018 04:45:00,33.23,33.3,1,18.26
 22/09/2018 05:00:00,33.23,33.3,1,18.26
 22/09/2018 05:15:00,33.23,33.3,1,18.26
 22/09/2018 05:30:00,33.23,33.3,1,18.26
 22/09/2018 05:45:00,33.23,33.3,1,18.26
 22/09/2018 06:00:00,33.13,33.3,1,18.26
 22/09/2018 06:15:00,33.06,33.3,1,18.26
 22/09/2018 06:30:00,33.06,33.3,1,18.26
 22/09/2018 06:45:00,32.9,33.3,1,18.26
 22/09/2018 07:00:00,32.89,33.3,1,18.26
 22/09/2018 07:15:00,32.88,33.3,1,19.44
 22/09/2018 07:30:00,33.28,33.3,1,20.94
 22/09/2018 07:45:00,33.11,33.3,1,20.94
 22/09/2018 08:00:00,32.87,33.3,1,20.94
 22/09/2018 08:15:00,32.87,33.3,1,20.94
 22/09/2018 08:30:00,32.87,33.3,1,20.75
 22/09/2018 08:45:00,33.05,33.3,1,18.26
 22/09/2018 09:00:00,32.9,33.3,1,18.26
 22/09/2018 09:15:00,32.89,33.3,1,18.26
 22/09/2018 09:30:00,33.06,33.3,1,18.26
 22/09/2018 09:45:00,33.25,33.3,1,18.26
 22/09/2018 10:00:00,33.37,33.3,1,18.26
 22/09/2018 10:15:00,33.37,33.3,1,18.26
 22/09/2018 10:30:00,33.2,33.3,1,18.26
 22/09/2018 10:45:00,32.91,33.3,1,18.26
 22/09/2018 11:00:00,32.91,33.3,1,18.26
 22/09/2018 11:15:00,32.91,33.3,1,18.26
 22/09/2018 11:30:00,32.91,33.3,1,18.26
 22/09/2018 11:45:00,32.94,33.3,1,17.66
 22/09/2018 12:00:00,33.08,33.3,1,15.61
 22/09/2018 12:15:00,32.96,33.3,1,18.26
 22/09/2018 12:30:00,32.94,33.3,1,18.26
 22/09/2018 12:45:00,32.94,33.3,1,20.72
 22/09/2018 13:00:00,32.94,33.3,1,22.79
 22/09/2018 13:15:00,32.94,33.3,1,23.62
 22/09/2018 13:30:00,32.94,33.3,1,23.62
 22/09/2018 13:45:00,32.94,33.3,1,22.52
 22/09/2018 14:00:00,32.94,33.3,1,20.94
 22/09/2018 14:15:00,33.07,33.3,1,20.94
 22/09/2018 14:30:00,33.08,33.3,1,20.94
 22/09/2018 14:45:00,33.08,33.3,1,20.94
 22/09/2018 15:00:00,33.08,33.3,1,20.94
 22/09/2018 15:15:00,33.08,33.3,1,20.94
 22/09/2018 15:30:00,33.08,33.3,1,20.94
 22/09/2018 15:45:00,32.95,33.3,1,20.94
 22/09/2018 16:00:00,32.94,33.3,1,20.94
 22/09/2018 16:15:00,32.94,33.3,1,22.0
 22/09/2018 16:30:00,32.94,33.3,1,23.45
 22/09/2018 16:45:00,32.81,33.3,1,23.45
 22/09/2018 17:00:00,32.97,33.3,1,24.05
 22/09/2018 17:15:00,33.0,33.3,1,25.96
 22/09/2018 17:30:00,32.91,33.3,1,24.42
 22/09/2018 17:45:00,32.91,33.3,1,23.28
 22/09/2018 18:00:00,32.97,33.3,1,23.28
 22/09/2018 18:15:00,33.08,33.3,1,23.28
 22/09/2018 18:30:00,33.08,33.3,1,23.28
 22/09/2018 18:45:00,33.08,33.3,1,23.28
 22/09/2018 19:00:00,33.08,33.3,1,23.28
 22/09/2018 19:15:00,33.08,33.3,1,23.28
 22/09/2018 19:30:00,33.08,33.3,1,23.28
 22/09/2018 19:45:00,33.08,33.3,1,23.28
 22/09/2018 20:00:00,33.16,33.3,1,23.28
 22/09/2018 20:15:00,33.23,33.3,1,23.28
 22/09/2018 20:30:00,33.22,33.3,1,23.28
 22/09/2018 20:45:00,33.03,33.3,1,23.28
 22/09/2018 21:00:00,33.03,33.3,1,23.28
 22/09/2018 21:15:00,33.03,33.3,1,23.28
 22/09/2018 21:30:00,33.05,33.3,1,23.28
 22/09/2018 21:45:00,33.18,33.3,1,23.28
 22/09/2018 22:00:00,33.18,33.3,1,23.28
 22/09/2018 22:15:00,33.27,33.3,1,23.28
 22/09/2018 22:30:00,33.35,33.3,1,23.28
 22/09/2018 22:45:00,33.09,33.3,1,21.59
 22/09/2018 23:00:00,33.01,33.3,1,20.6
 22/09/2018 23:15:00,33.01,33.3,1,20.6
 22/09/2018 23:30:00,33.02,33.3,1,20.6
 22/09/2018 23:45:00,33.16,33.3,1,20.6
 23/09/2018 00:00:00,33.18,33.3,1,20.6
 23/09/2018 00:15:00,33.3,33.3,1,20.6
 23/09/2018 00:30:00,33.3,33.3,1,18.35
 23/09/2018 00:45:00,33.3,33.3,1,18.09
 23/09/2018 01:00:00,33.3,33.3,1,18.09
 23/09/2018 01:15:00,33.3,33.3,1,18.09
 23/09/2018 01:30:00,33.3,33.3,1,18.09
 23/09/2018 01:45:00,33.3,33.3,1,18.09
 23/09/2018 02:00:00,33.3,33.3,1,18.09
 23/09/2018 02:15:00,33.3,33.3,1,18.09
 23/09/2018 02:30:00,33.3,33.3,1,18.09
 23/09/2018 02:45:00,33.3,33.3,1,18.09
 23/09/2018 03:00:00,33.3,33.3,1,18.09
 23/09/2018 03:15:00,33.3,33.3,1,18.09
 23/09/2018 03:30:00,33.3,33.3,1,18.09
 23/09/2018 03:45:00,33.33,33.3,1,18.09
 23/09/2018 04:00:00,33.3,33.3,1,18.09
 23/09/2018 04:15:00,33.3,33.3,1,18.09
 23/09/2018 04:30:00,33.3,33.3,1,18.09
 23/09/2018 04:45:00,33.3,33.3,1,18.09
 23/09/2018 05:00:00,33.3,33.3,1,18.09
 23/09/2018 05:15:00,33.3,33.3,1,18.09
 23/09/2018 05:30:00,33.3,33.3,1,18.09
 23/09/2018 05:45:00,33.3,33.3,1,18.09
 23/09/2018 06:00:00,33.25,33.3,1,18.09
 23/09/2018 06:15:00,33.1,33.3,1,18.09
 23/09/2018 06:30:00,33.03,33.3,1,18.09
 23/09/2018 06:45:00,33.03,33.3,1,18.09
 23/09/2018 07:00:00,33.03,33.3,1,18.09
 23/09/2018 07:15:00,32.9,33.3,1,18.09
 23/09/2018 07:30:00,32.89,33.3,1,18.09
 23/09/2018 07:45:00,32.89,33.3,1,19.62
 23/09/2018 08:00:00,32.89,33.3,1,20.6
 23/09/2018 08:15:00,32.86,33.3,1,20.6
 23/09/2018 08:30:00,32.91,33.3,1,20.6
 23/09/2018 08:45:00,32.91,33.3,1,23.04
 23/09/2018 09:00:00,33.01,33.3,1,23.28
 23/09/2018 09:15:00,33.03,33.3,1,23.28
 23/09/2018 09:30:00,33.03,33.3,1,23.28
 23/09/2018 09:45:00,33.03,33.3,1,23.28
 23/09/2018 10:00:00,33.03,33.3,1,23.28
 23/09/2018 10:15:00,33.03,33.3,1,21.34
 23/09/2018 10:30:00,33.03,33.3,1,20.77
 23/09/2018 10:45:00,33.03,33.3,1,20.77
 23/09/2018 11:00:00,33.03,33.3,1,21.73
 23/09/2018 11:15:00,33.03,33.3,1,23.28
 23/09/2018 11:30:00,33.07,33.3,1,23.28
 23/09/2018 11:45:00,33.2,33.3,1,20.79
 23/09/2018 12:00:00,33.2,33.3,1,16.09
 23/09/2018 12:15:00,33.38,33.3,1,8.65
 23/09/2018 12:30:00,33.45,33.3,1,4.5
 23/09/2018 12:45:00,33.44,33.3,1,4.36
 23/09/2018 13:00:00,33.16,33.3,1,2.34
 23/09/2018 13:15:00,33.23,33.3,1,1.68
 23/09/2018 13:30:00,33.3,33.3,1,1.68
 23/09/2018 13:45:00,33.22,33.3,1,1.68
 23/09/2018 14:00:00,33.2,33.3,1,2.93
 23/09/2018 14:15:00,33.18,33.3,1,4.36
 23/09/2018 14:30:00,33.4,33.3,1,6.24
 23/09/2018 14:45:00,33.39,33.3,1,3.15
 23/09/2018 15:00:00,33.25,33.3,1,6.9
 23/09/2018 15:15:00,33.38,33.3,1,8.35
 23/09/2018 15:30:00,33.39,33.3,1,8.99
 23/09/2018 15:45:00,33.42,33.3,1,9.0
 23/09/2018 16:00:00,33.36,33.3,1,10.64
 23/09/2018 16:15:00,33.22,33.3,1,10.89
 23/09/2018 16:30:00,33.28,33.3,1,10.89
 23/09/2018 16:45:00,33.17,33.3,1,12.67
 23/09/2018 17:00:00,33.08,33.3,1,13.57
 23/09/2018 17:15:00,33.08,33.3,1,16.5
 23/09/2018 17:30:00,33.08,33.3,1,16.75
 23/09/2018 17:45:00,32.91,33.3,1,19.16
 23/09/2018 18:00:00,32.89,33.3,1,21.51
 23/09/2018 18:15:00,32.89,33.3,1,21.94
 23/09/2018 18:30:00,32.89,33.3,1,23.85
 23/09/2018 18:45:00,32.89,33.3,1,24.45
 23/09/2018 19:00:00,32.89,33.3,1,24.52
 23/09/2018 19:15:00,32.98,33.3,1,26.96
 23/09/2018 19:30:00,33.04,33.3,1,26.96
 23/09/2018 19:45:00,33.06,33.3,1,26.96
 23/09/2018 20:00:00,33.2,33.3,1,26.96
 23/09/2018 20:15:00,33.23,33.3,1,26.96
 23/09/2018 20:30:00,33.23,33.3,1,26.96
 23/09/2018 20:45:00,33.42,33.3,1,26.96
 23/09/2018 21:00:00,33.42,33.3,1,26.96
 23/09/2018 21:15:00,33.37,33.3,1,26.96
 23/09/2018 21:30:00,33.12,33.3,1,26.64
 23/09/2018 21:45:00,32.89,33.3,1,24.29
 23/09/2018 22:00:00,32.96,33.3,1,24.29
 23/09/2018 22:15:00,32.96,33.3,1,24.29
 23/09/2018 22:30:00,32.96,33.3,1,23.49
 23/09/2018 22:45:00,32.98,33.3,1,21.77
 23/09/2018 23:00:00,33.13,33.3,1,21.77
 23/09/2018 23:15:00,33.19,33.3,1,20.93
 23/09/2018 23:30:00,33.03,33.3,1,19.09
 23/09/2018 23:45:00,33.1,33.3,1,19.09
 24/09/2018 00:00:00,33.2,33.3,1,19.09
 24/09/2018 00:00:00,33.2,33.3,1,19.09
 24/09/2018 00:15:00,33.28,33.3,1,19.09
 24/09/2018 00:30:00,33.28,33.3,1,19.09
 24/09/2018 00:45:00,33.25,33.3,1,19.09
 24/09/2018 01:00:00,33.25,33.3,1,19.09
 24/09/2018 01:15:00,33.25,33.3,1,19.09
 24/09/2018 01:30:00,33.25,33.3,1,19.09
 24/09/2018 01:45:00,33.25,33.3,1,19.09
 24/09/2018 02:00:00,33.25,33.3,1,19.09
 24/09/2018 02:15:00,33.21,33.3,1,19.09
 24/09/2018 02:30:00,33.06,33.3,1,19.09
 24/09/2018 02:45:00,33.06,33.3,1,19.09
 24/09/2018 03:00:00,33.06,33.3,1,19.09
 24/09/2018 03:15:00,33.06,33.3,1,19.09
 24/09/2018 03:30:00,33.06,33.3,1,19.09
 24/09/2018 03:45:00,33.06,33.3,1,19.09
 24/09/2018 04:00:00,33.06,33.3,1,19.09
 24/09/2018 04:15:00,33.06,33.3,1,19.09
 24/09/2018 04:30:00,33.06,33.3,1,19.09
 24/09/2018 04:45:00,33.06,33.3,1,19.09
 24/09/2018 05:00:00,33.06,33.3,1,19.09
 24/09/2018 05:15:00,33.06,33.3,1,19.09
 24/09/2018 05:30:00,33.06,33.3,1,19.09
 24/09/2018 05:45:00,32.89,33.3,1,19.09
 24/09/2018 06:00:00,32.83,33.3,1,19.09
 24/09/2018 06:15:00,33.21,33.3,1,20.74
 24/09/2018 06:30:00,33.28,33.3,1,21.77
 24/09/2018 06:45:00,32.89,33.3,1,22.53
 24/09/2018 07:00:00,32.84,33.3,1,24.45
 24/09/2018 07:15:00,32.93,33.3,1,24.45
 24/09/2018 07:30:00,33.17,33.3,1,24.45
 24/09/2018 07:45:00,33.2,33.3,1,24.45
 24/09/2018 08:00:00,33.2,33.3,1,22.75
 24/09/2018 08:15:00,33.2,33.3,1,21.77
 24/09/2018 08:30:00,33.2,33.3,1,20.1
 24/09/2018 08:45:00,33.36,33.3,1,19.26
 24/09/2018 09:00:00,33.31,33.3,1,19.26
 24/09/2018 09:15:00,33.23,33.3,1,18.68
 24/09/2018 09:30:00,33.23,33.3,1,16.75
 24/09/2018 09:45:00,33.23,33.3,1,15.34
 24/09/2018 10:00:00,33.23,33.3,1,14.12
 24/09/2018 10:15:00,33.23,33.3,1,11.73
 24/09/2018 10:30:00,33.23,33.3,1,10.16
 24/09/2018 10:45:00,33.23,33.3,1,9.05
 24/09/2018 11:00:00,33.23,33.3,1,9.05
 24/09/2018 11:15:00,33.23,33.3,1,9.05
 24/09/2018 11:30:00,33.23,33.3,1,8.2
 24/09/2018 11:45:00,33.23,33.3,1,6.43
 24/09/2018 12:00:00,33.38,33.3,1,11.29
 24/09/2018 12:15:00,33.37,33.3,1,9.49
 24/09/2018 12:30:00,33.26,33.3,1,9.24
 24/09/2018 12:45:00,33.4,33.3,1,11.72
 24/09/2018 13:00:00,33.44,33.3,1,10.65
 24/09/2018 13:15:00,33.37,33.3,1,10.6
 24/09/2018 13:30:00,33.28,33.3,1,9.7
 24/09/2018 13:45:00,33.25,33.3,1,8.47
 24/09/2018 14:00:00,33.08,33.3,1,6.2
 24/09/2018 14:15:00,33.23,33.3,1,8.81
 24/09/2018 14:30:00,33.22,33.3,1,7.05
 24/09/2018 14:45:00,33.21,33.3,1,4.72
 24/09/2018 15:00:00,33.28,33.3,1,8.13
 24/09/2018 15:15:00,33.28,33.3,1,9.48
 24/09/2018 15:30:00,33.28,33.3,1,15.23
 24/09/2018 15:45:00,33.28,33.3,1,18.52
 24/09/2018 16:00:00,33.28,33.3,1,17.57
 24/09/2018 16:15:00,33.14,33.3,1,17.09
 24/09/2018 16:30:00,33.11,33.3,1,17.09
 24/09/2018 16:45:00,33.11,33.3,1,17.09
 24/09/2018 17:00:00,33.11,33.3,1,17.09
 24/09/2018 17:15:00,33.11,33.3,1,17.09
 24/09/2018 17:30:00,33.05,33.3,1,18.98
 24/09/2018 17:45:00,33.01,33.3,1,20.93
 24/09/2018 18:00:00,33.01,33.3,1,22.44
 24/09/2018 18:15:00,33.09,33.3,1,23.73
 24/09/2018 18:30:00,33.4,33.3,1,25.12
 24/09/2018 18:45:00,33.4,33.3,1,26.76
 24/09/2018 19:00:00,33.3,33.3,1,27.8
 24/09/2018 19:15:00,33.23,33.3,1,27.8
 24/09/2018 19:30:00,33.23,33.3,1,27.8
 24/09/2018 19:45:00,33.23,33.3,1,27.8
 24/09/2018 20:00:00,33.3,33.3,1,27.8
 24/09/2018 20:15:00,33.29,33.3,1,26.42
 24/09/2018 20:30:00,33.2,33.3,1,25.12
 24/09/2018 20:45:00,33.2,33.3,1,25.12
 24/09/2018 21:00:00,33.2,33.3,1,25.12
 24/09/2018 21:15:00,33.33,33.3,1,25.12
 24/09/2018 21:30:00,33.37,33.3,1,25.12
 24/09/2018 21:45:00,33.15,33.3,1,23.66
 24/09/2018 22:00:00,33.01,33.3,1,22.44
 24/09/2018 22:15:00,33.02,33.3,1,22.44
 24/09/2018 22:30:00,33.16,33.3,1,22.44
 24/09/2018 22:45:00,32.77,33.3,1,22.44
 24/09/2018 23:00:00,32.74,33.3,1,22.44
 24/09/2018 23:15:00,32.74,33.3,1,21.13
 24/09/2018 23:30:00,32.87,33.3,1,19.93
 24/09/2018 23:45:00,32.91,33.3,1,19.93
 25/09/2018 00:00:00,32.93,33.3,1,19.93
 25/09/2018 00:15:00,33.06,33.3,1,19.93
 25/09/2018 00:30:00,33.06,33.3,1,19.93
 25/09/2018 00:45:00,33.14,33.3,1,19.93
 25/09/2018 01:00:00,33.13,33.3,1,19.93
 25/09/2018 01:15:00,33.13,33.3,1,19.93
 25/09/2018 01:30:00,33.13,33.3,1,19.93
 25/09/2018 01:45:00,33.13,33.3,1,19.93
 25/09/2018 02:00:00,33.13,33.3,1,19.93
 25/09/2018 02:15:00,33.13,33.3,1,19.93
 25/09/2018 02:30:00,33.13,33.3,1,19.93
 25/09/2018 02:45:00,33.27,33.3,1,19.93
 25/09/2018 03:00:00,33.3,33.3,1,19.93
 25/09/2018 03:15:00,33.3,33.3,1,19.93
 25/09/2018 03:30:00,33.23,33.3,1,19.93
 25/09/2018 03:45:00,33.08,33.3,1,19.93
 25/09/2018 04:00:00,33.08,33.3,1,19.93
 25/09/2018 04:15:00,33.08,33.3,1,19.93
 25/09/2018 04:30:00,33.08,33.3,1,19.93
 25/09/2018 04:45:00,33.08,33.3,1,19.93
 25/09/2018 05:00:00,33.08,33.3,1,19.93
 25/09/2018 05:15:00,32.89,33.3,1,19.93
 25/09/2018 05:30:00,32.84,33.3,1,19.93
 25/09/2018 05:45:00,32.84,33.3,1,19.93
 25/09/2018 06:00:00,33.17,33.3,1,19.93
 25/09/2018 06:15:00,33.17,33.3,1,21.91
 25/09/2018 06:30:00,33.38,33.3,1,22.61
 25/09/2018 06:45:00,33.15,33.3,1,24.85
 25/09/2018 07:00:00,33.08,33.3,1,25.12
 25/09/2018 07:15:00,32.96,33.3,1,25.12
 25/09/2018 07:30:00,33.08,33.3,1,25.12
 25/09/2018 07:45:00,33.08,33.3,1,24.45
 25/09/2018 08:00:00,33.08,33.3,1,22.44
 25/09/2018 08:15:00,33.08,33.3,1,22.22
 25/09/2018 08:30:00,33.13,33.3,1,19.76
 25/09/2018 08:45:00,33.28,33.3,1,19.76
 25/09/2018 09:00:00,33.28,33.3,1,18.11
 25/09/2018 09:15:00,33.18,33.3,1,19.93
 25/09/2018 09:30:00,33.18,33.3,1,18.04
 25/09/2018 09:45:00,33.32,33.3,1,15.36
 25/09/2018 10:00:00,33.35,33.3,1,14.74
 25/09/2018 10:15:00,33.35,33.3,1,14.74
 25/09/2018 10:30:00,33.35,33.3,1,12.9
 25/09/2018 10:45:00,33.35,33.3,1,11.28
 25/09/2018 11:00:00,33.35,33.3,1,9.55
 25/09/2018 11:15:00,33.35,33.3,1,9.11
 25/09/2018 11:30:00,33.35,33.3,1,7.04
 25/09/2018 11:45:00,33.35,33.3,1,7.04
 25/09/2018 12:00:00,33.35,33.3,1,7.04
 25/09/2018 12:15:00,33.35,33.3,1,7.04
 25/09/2018 12:30:00,33.35,33.3,1,7.04
 25/09/2018 12:45:00,33.35,33.3,1,7.04
 25/09/2018 13:00:00,33.38,33.3,1,7.11
 25/09/2018 13:15:00,33.37,33.3,1,9.72
 25/09/2018 13:30:00,33.36,33.3,1,9.72
 25/09/2018 13:45:00,33.02,33.3,1,9.72
 25/09/2018 14:00:00,33.01,33.3,1,7.86
 25/09/2018 14:15:00,33.01,33.3,1,10.36
 25/09/2018 14:30:00,33.01,33.3,1,9.65
 25/09/2018 14:45:00,33.01,33.3,1,7.77
 25/09/2018 15:00:00,33.01,33.3,1,7.04
 25/09/2018 15:15:00,33.01,33.3,1,8.11
 25/09/2018 15:30:00,32.88,33.3,1,8.9
 25/09/2018 15:45:00,32.82,33.3,1,10.78
 25/09/2018 16:00:00,33.02,33.3,1,11.88
 25/09/2018 16:15:00,33.08,33.3,1,13.26
 25/09/2018 16:30:00,33.08,33.3,1,14.46
 25/09/2018 16:45:00,33.08,33.3,1,15.58
 25/09/2018 17:00:00,33.08,33.3,1,16.28
 25/09/2018 17:15:00,33.2,33.3,1,18.09
 25/09/2018 17:30:00,33.14,33.3,1,18.09
 25/09/2018 17:45:00,33.52,33.3,1,20.73
 25/09/2018 18:00:00,33.34,33.3,1,22.62
 25/09/2018 18:15:00,33.22,33.3,1,23.45
 25/09/2018 18:30:00,33.08,33.3,1,24.79
 25/09/2018 18:45:00,32.94,33.3,1,26.13
 25/09/2018 19:00:00,32.94,33.3,1,26.13
 25/09/2018 19:15:00,32.93,33.3,1,28.33
 25/09/2018 19:30:00,32.79,33.3,1,28.81
 25/09/2018 19:45:00,32.81,33.3,1,28.81
 25/09/2018 20:00:00,32.96,33.3,1,28.81
 25/09/2018 20:15:00,32.96,33.3,1,28.81
 25/09/2018 20:30:00,33.06,33.3,1,28.81
 25/09/2018 20:45:00,33.06,33.3,1,28.81
 25/09/2018 21:00:00,33.06,33.3,1,28.81
 25/09/2018 21:15:00,33.19,33.3,1,28.81
 25/09/2018 21:30:00,33.23,33.3,1,28.81
 25/09/2018 21:45:00,33.26,33.3,1,27.01
 25/09/2018 22:00:00,33.23,33.3,1,26.13
 25/09/2018 22:15:00,33.36,33.3,1,26.13
 25/09/2018 22:30:00,33.4,33.3,1,25.35
 25/09/2018 22:45:00,33.37,33.3,1,23.62
 25/09/2018 23:00:00,33.14,33.3,1,23.62
 25/09/2018 23:15:00,33.16,33.3,1,23.62
 25/09/2018 23:30:00,33.4,33.3,1,21.38
 25/09/2018 23:45:00,33.45,33.3,1,20.94
 26/09/2018 00:00:00,33.15,33.3,1,20.94
 26/09/2018 00:15:00,32.95,33.3,1,20.94
 26/09/2018 00:30:00,33.02,33.3,1,20.94
 26/09/2018 00:45:00,32.92,33.3,1,20.94
 26/09/2018 01:00:00,33.03,33.3,1,20.94
 26/09/2018 01:15:00,33.03,33.3,1,20.94
 26/09/2018 01:30:00,33.03,33.3,1,20.94
 26/09/2018 01:45:00,33.03,33.3,1,20.94
 26/09/2018 02:00:00,33.03,33.3,1,20.94
 26/09/2018 02:15:00,33.03,33.3,1,20.94
 26/09/2018 02:30:00,33.03,33.3,1,20.94
 26/09/2018 02:45:00,33.03,33.3,1,20.94
 26/09/2018 03:00:00,33.03,33.3,1,20.94
 26/09/2018 03:15:00,33.03,33.3,1,20.94
 26/09/2018 03:30:00,33.03,33.3,1,20.94
 26/09/2018 03:45:00,33.03,33.3,1,20.94
 26/09/2018 04:00:00,33.03,33.3,1,20.94
 26/09/2018 04:15:00,33.03,33.3,1,20.94
 26/09/2018 04:30:00,33.03,33.3,1,20.94
 26/09/2018 04:45:00,33.03,33.3,1,20.94
 26/09/2018 05:00:00,33.03,33.3,1,20.94
 26/09/2018 05:15:00,33.03,33.3,1,20.94
 26/09/2018 05:30:00,33.02,33.3,1,20.94
 26/09/2018 05:45:00,32.95,33.3,1,20.94
 26/09/2018 06:00:00,33.2,33.3,1,20.94
 26/09/2018 06:15:00,32.95,33.3,1,20.94
 26/09/2018 06:30:00,32.93,33.3,1,20.94
 26/09/2018 06:45:00,32.96,33.3,1,20.94
 26/09/2018 07:00:00,33.06,33.3,1,20.94
 26/09/2018 07:15:00,33.28,33.3,1,21.7
 26/09/2018 07:30:00,33.4,33.3,1,23.45
 26/09/2018 07:45:00,33.4,33.3,1,23.45
 26/09/2018 08:00:00,33.4,33.3,1,23.45
 26/09/2018 08:15:00,33.4,33.3,1,22.35
 26/09/2018 08:30:00,33.37,33.3,1,20.77
 26/09/2018 08:45:00,33.23,33.3,1,18.19
 26/09/2018 09:00:00,33.23,33.3,1,15.58
 26/09/2018 09:15:00,33.23,33.3,1,15.58
 26/09/2018 09:30:00,33.23,33.3,1,15.58
 26/09/2018 09:45:00,33.23,33.3,1,15.58
 26/09/2018 10:00:00,33.23,33.3,1,13.76
 26/09/2018 10:15:00,33.23,33.3,1,12.45
 26/09/2018 10:30:00,33.23,33.3,1,10.39
 26/09/2018 10:45:00,33.23,33.3,1,10.39
 26/09/2018 11:00:00,33.23,33.3,1,9.15
 26/09/2018 11:15:00,33.23,33.3,1,7.71
 26/09/2018 11:30:00,33.23,33.3,1,7.71
 26/09/2018 11:45:00,33.23,33.3,1,7.71
 26/09/2018 12:00:00,33.23,33.3,1,5.56
 26/09/2018 12:15:00,33.23,33.3,1,5.03
 26/09/2018 12:30:00,33.23,33.3,1,5.03
 26/09/2018 12:45:00,33.23,33.3,1,5.03
 26/09/2018 13:00:00,33.23,33.3,1,5.03
 26/09/2018 13:15:00,33.23,33.3,1,3.51
 26/09/2018 13:30:00,33.23,33.3,1,2.35
 26/09/2018 13:45:00,33.23,33.3,1,2.35
 26/09/2018 14:00:00,33.23,33.3,1,2.35
 26/09/2018 14:15:00,33.26,33.3,1,2.35
 26/09/2018 14:30:00,33.37,33.3,1,2.35
 26/09/2018 14:45:00,33.37,33.3,1,2.35
 26/09/2018 15:00:00,33.37,33.3,1,4.81
 26/09/2018 15:15:00,33.39,33.3,1,4.86
 26/09/2018 15:30:00,33.32,33.3,1,4.86
 26/09/2018 15:45:00,33.32,33.3,1,6.87
 26/09/2018 16:00:00,33.32,33.3,1,8.54
 26/09/2018 16:15:00,33.32,33.3,1,10.05
 26/09/2018 16:30:00,33.32,33.3,1,11.84
 26/09/2018 16:45:00,33.32,33.3,1,14.01
 26/09/2018 17:00:00,33.32,33.3,1,15.57
 26/09/2018 17:15:00,33.27,33.3,1,17.92
 26/09/2018 17:30:00,33.18,33.3,1,17.92
 26/09/2018 17:45:00,33.18,33.3,1,19.94
 26/09/2018 18:00:00,33.18,33.3,1,20.6
 26/09/2018 18:15:00,33.03,33.3,1,20.6
 26/09/2018 18:30:00,33.03,33.3,1,20.6
 26/09/2018 18:45:00,33.03,33.3,1,20.6
 26/09/2018 19:00:00,33.03,33.3,1,20.6
 26/09/2018 19:15:00,32.97,33.3,1,22.75
 26/09/2018 19:30:00,33.06,33.3,1,23.28
 26/09/2018 19:45:00,33.06,33.3,1,23.28
 26/09/2018 20:00:00,33.06,33.3,1,23.28
 26/09/2018 20:15:00,33.07,33.3,1,23.28
 26/09/2018 20:30:00,33.27,33.3,1,23.28
 26/09/2018 20:45:00,33.21,33.3,1,25.64
 26/09/2018 21:00:00,33.18,33.3,1,25.96
 26/09/2018 21:15:00,33.29,33.3,1,25.96
 26/09/2018 21:30:00,33.36,33.3,1,25.96
 26/09/2018 21:45:00,33.04,33.3,1,25.96
 26/09/2018 22:00:00,32.87,33.3,1,25.96
 26/09/2018 22:15:00,33.01,33.3,1,25.17
 26/09/2018 22:30:00,33.02,33.3,1,23.45
 26/09/2018 22:45:00,33.18,33.3,1,23.45
 26/09/2018 23:00:00,33.07,33.3,1,22.03
 26/09/2018 23:15:00,32.99,33.3,1,20.94
 26/09/2018 23:30:00,32.99,33.3,1,20.94
 26/09/2018 23:45:00,33.15,33.3,1,20.94
 27/09/2018 00:00:00,33.18,33.3,1,20.79
 27/09/2018 00:15:00,33.18,33.3,1,18.26
 27/09/2018 00:30:00,33.18,33.3,1,18.26
 27/09/2018 00:45:00,33.18,33.3,1,18.26
 27/09/2018 01:00:00,33.18,33.3,1,18.26
 27/09/2018 01:15:00,33.18,33.3,1,18.26
 27/09/2018 01:30:00,33.18,33.3,1,18.26
 27/09/2018 01:45:00,33.18,33.3,1,18.26
 27/09/2018 02:00:00,33.18,33.3,1,18.26
 27/09/2018 02:15:00,33.21,33.3,1,18.26
 27/09/2018 02:30:00,33.35,33.3,1,18.26
 27/09/2018 02:45:00,33.35,33.3,1,18.26
 27/09/2018 03:00:00,33.35,33.3,1,18.26
 27/09/2018 03:15:00,33.35,33.3,1,18.26
 27/09/2018 03:30:00,33.35,33.3,1,18.26
 27/09/2018 03:45:00,33.35,33.3,1,18.26
 27/09/2018 04:00:00,33.35,33.3,1,18.26
 27/09/2018 04:15:00,33.35,33.3,1,18.26
 27/09/2018 04:30:00,33.25,33.3,1,18.26
 27/09/2018 04:45:00,33.23,33.3,1,18.26
 27/09/2018 05:00:00,33.23,33.3,1,18.26
 27/09/2018 05:15:00,33.23,33.3,1,18.26
 27/09/2018 05:30:00,33.26,33.3,1,18.26
 27/09/2018 05:45:00,33.09,33.3,1,18.26
 27/09/2018 06:00:00,32.91,33.3,1,18.26
 27/09/2018 06:15:00,33.14,33.3,1,20.69
 27/09/2018 06:30:00,33.36,33.3,1,22.83
 27/09/2018 06:45:00,33.23,33.3,1,23.62
 27/09/2018 07:00:00,33.23,33.3,1,23.62
 27/09/2018 07:15:00,33.09,33.3,1,23.62
 27/09/2018 07:30:00,33.06,33.3,1,23.62
 27/09/2018 07:45:00,32.97,33.3,1,23.62
 27/09/2018 08:00:00,32.91,33.3,1,23.62
 27/09/2018 08:15:00,32.91,33.3,1,21.58
 27/09/2018 08:30:00,32.91,33.3,1,20.06
 27/09/2018 08:45:00,33.08,33.3,1,18.42
 27/09/2018 09:00:00,33.08,33.3,1,16.12
 27/09/2018 09:15:00,33.08,33.3,1,15.75
 27/09/2018 09:30:00,33.08,33.3,1,15.75
 27/09/2018 09:45:00,33.08,33.3,1,15.01
 27/09/2018 10:00:00,33.08,33.3,1,13.23
 27/09/2018 10:15:00,33.08,33.3,1,12.19
 27/09/2018 10:30:00,33.08,33.3,1,10.55
 27/09/2018 10:45:00,33.08,33.3,1,9.63
 27/09/2018 11:00:00,33.08,33.3,1,8.04
 27/09/2018 11:15:00,33.08,33.3,1,8.04
