DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 11:30:00,33.08,33.3,1,5.97
 27/09/2018 11:45:00,33.08,33.3,1,5.36
 27/09/2018 12:00:00,33.08,33.3,1,5.36
 27/09/2018 12:15:00,33.08,33.3,1,5.36
 27/09/2018 12:30:00,33.08,33.3,1,5.36
 27/09/2018 12:45:00,33.08,33.3,1,5.36
 27/09/2018 13:00:00,33.08,33.3,1,5.36
 27/09/2018 13:15:00,33.09,33.3,1,5.36
 27/09/2018 13:30:00,33.23,33.3,1,5.36
 27/09/2018 13:45:00,33.23,33.3,1,5.36
 27/09/2018 14:00:00,33.23,33.3,1,5.36
 27/09/2018 14:15:00,33.23,33.3,1,5.36
 27/09/2018 14:30:00,33.23,33.3,1,5.36
 27/09/2018 14:45:00,33.23,33.3,1,5.36
 27/09/2018 15:00:00,33.23,33.3,1,5.36
 27/09/2018 15:15:00,33.23,33.3,1,5.36
 27/09/2018 15:30:00,33.23,33.3,1,5.36
 27/09/2018 15:45:00,33.23,33.3,1,7.44
 27/09/2018 16:00:00,33.23,33.3,1,8.04
 27/09/2018 16:15:00,33.35,33.3,1,10.26
 27/09/2018 16:30:00,33.37,33.3,1,11.89
 27/09/2018 16:45:00,33.37,33.3,1,13.23
 27/09/2018 17:00:00,33.37,33.3,1,15.81
 27/09/2018 17:15:00,33.36,33.3,1,15.91
 27/09/2018 17:30:00,33.18,33.3,1,17.93
 27/09/2018 17:45:00,33.18,33.3,1,18.99
 27/09/2018 18:00:00,33.18,33.3,1,20.95
 27/09/2018 18:15:00,33.18,33.3,1,22.42
 27/09/2018 18:30:00,33.18,33.3,1,20.77
 27/09/2018 18:45:00,33.18,33.3,1,20.77
 27/09/2018 19:00:00,33.05,33.3,1,20.77
 27/09/2018 19:15:00,33.03,33.3,1,23.03
 27/09/2018 19:30:00,32.94,33.3,1,23.45
 27/09/2018 19:45:00,32.94,33.3,1,23.45
 27/09/2018 20:00:00,33.14,33.3,1,23.45
 27/09/2018 20:15:00,33.27,33.3,1,23.45
 27/09/2018 20:30:00,33.35,33.3,1,24.21
 27/09/2018 20:45:00,33.25,33.3,1,26.3
 27/09/2018 21:00:00,33.32,33.3,1,26.3
 27/09/2018 21:15:00,33.33,33.3,1,26.3
 27/09/2018 21:30:00,33.28,33.3,1,26.3
 27/09/2018 21:45:00,33.36,33.3,1,26.3
 27/09/2018 22:00:00,33.29,33.3,1,26.3
 27/09/2018 22:15:00,33.13,33.3,1,25.48
 27/09/2018 22:30:00,33.13,33.3,1,23.78
 27/09/2018 22:45:00,33.13,33.3,1,23.78
 27/09/2018 23:00:00,33.22,33.3,1,23.58
 27/09/2018 23:15:00,32.93,33.3,1,21.27
 27/09/2018 23:30:00,32.99,33.3,1,21.27
 27/09/2018 23:45:00,33.1,33.3,1,21.27
 28/09/2018 00:00:00,32.92,33.3,1,21.27
 28/09/2018 00:15:00,32.89,33.3,1,20.82
 28/09/2018 00:30:00,32.89,33.3,1,18.76
 28/09/2018 00:45:00,32.89,33.3,1,18.76
 28/09/2018 01:00:00,33.02,33.3,1,18.76
 28/09/2018 01:15:00,32.95,33.3,1,18.76
 28/09/2018 01:30:00,32.91,33.3,1,18.76
 28/09/2018 01:45:00,32.91,33.3,1,18.76
 28/09/2018 02:00:00,32.95,33.3,1,18.76
 28/09/2018 02:15:00,33.08,33.3,1,18.76
 28/09/2018 02:30:00,33.08,33.3,1,18.76
 28/09/2018 02:45:00,33.08,33.3,1,18.76
 28/09/2018 03:00:00,33.08,33.3,1,18.76
 28/09/2018 03:15:00,33.08,33.3,1,18.76
 28/09/2018 03:30:00,33.08,33.3,1,18.76
 28/09/2018 03:45:00,33.08,33.3,1,18.76
 28/09/2018 04:00:00,33.08,33.3,1,18.76
 28/09/2018 04:15:00,33.2,33.3,1,18.76
 28/09/2018 04:30:00,33.25,33.3,1,18.76
 28/09/2018 04:45:00,33.25,33.3,1,18.76
 28/09/2018 05:00:00,33.25,33.3,1,18.76
 28/09/2018 05:15:00,33.2,33.3,1,18.76
 28/09/2018 05:30:00,33.06,33.3,1,18.76
 28/09/2018 05:45:00,33.06,33.3,1,18.76
 28/09/2018 06:00:00,33.12,33.3,1,18.76
 28/09/2018 06:15:00,33.22,33.3,1,20.57
 28/09/2018 06:30:00,33.07,33.3,1,21.27
 28/09/2018 06:45:00,32.91,33.3,1,22.63
 28/09/2018 07:00:00,33.06,33.3,1,23.78
 28/09/2018 07:15:00,32.93,33.3,1,25.07
 28/09/2018 07:30:00,33.05,33.3,1,25.63
 28/09/2018 07:45:00,33.06,33.3,1,23.78
 28/09/2018 08:00:00,33.06,33.3,1,23.78
 28/09/2018 08:15:00,33.06,33.3,1,23.78
 28/09/2018 08:30:00,33.06,33.3,1,23.78
 28/09/2018 08:45:00,33.06,33.3,1,23.78
 28/09/2018 09:00:00,33.06,33.3,1,23.78
 28/09/2018 09:15:00,33.06,33.3,1,23.78
 28/09/2018 09:30:00,33.06,33.3,1,23.68
 28/09/2018 09:45:00,33.06,33.3,1,21.27
 28/09/2018 10:00:00,33.06,33.3,1,20.72
 28/09/2018 10:15:00,33.06,33.3,1,18.76
 28/09/2018 10:30:00,33.08,33.3,1,17.81
 28/09/2018 10:45:00,33.2,33.3,1,16.91
 28/09/2018 11:00:00,33.09,33.3,1,20.04
 28/09/2018 11:15:00,33.03,33.3,1,20.27
 28/09/2018 11:30:00,33.1,33.3,1,17.11
 28/09/2018 11:45:00,33.18,33.3,1,15.75
 28/09/2018 12:00:00,33.17,33.3,1,11.49
 28/09/2018 12:15:00,33.18,33.3,1,9.8
 28/09/2018 12:30:00,33.18,33.3,1,10.08
 28/09/2018 12:45:00,33.18,33.3,1,8.88
 28/09/2018 13:00:00,33.27,33.3,1,9.27
 28/09/2018 13:15:00,33.45,33.3,1,9.72
 28/09/2018 13:30:00,33.38,33.3,1,7.48
 28/09/2018 13:45:00,33.16,33.3,1,5.36
 28/09/2018 14:00:00,33.02,33.3,1,4.02
 28/09/2018 14:15:00,32.99,33.3,1,3.66
 28/09/2018 14:30:00,32.99,33.3,1,1.18
 28/09/2018 14:45:00,32.99,33.3,1,1.18
 28/09/2018 15:00:00,32.99,33.3,1,1.18
 28/09/2018 15:15:00,33.02,33.3,1,2.37
 28/09/2018 15:30:00,33.16,33.3,1,3.86
 28/09/2018 15:45:00,33.16,33.3,1,5.21
 28/09/2018 16:00:00,33.16,33.3,1,6.7
 28/09/2018 16:15:00,33.16,33.3,1,7.33
 28/09/2018 16:30:00,33.16,33.3,1,9.22
 28/09/2018 16:45:00,33.16,33.3,1,11.88
 28/09/2018 17:00:00,33.16,33.3,1,13.35
 28/09/2018 17:15:00,33.16,33.3,1,14.57
 28/09/2018 17:30:00,33.16,33.3,1,16.6
 28/09/2018 17:45:00,33.16,33.3,1,18.34
 28/09/2018 18:00:00,33.07,33.3,1,20.43
 28/09/2018 18:15:00,32.99,33.3,1,21.68
 28/09/2018 18:30:00,32.94,33.3,1,22.95
 28/09/2018 18:45:00,32.84,33.3,1,22.95
 28/09/2018 19:00:00,33.03,33.3,1,25.98
 28/09/2018 19:15:00,32.95,33.3,1,26.68
 28/09/2018 19:30:00,32.98,33.3,1,28.64
 28/09/2018 19:45:00,33.06,33.3,1,28.64
 28/09/2018 20:00:00,33.09,33.3,1,28.64
 28/09/2018 20:15:00,33.2,33.3,1,28.64
 28/09/2018 20:30:00,33.2,33.3,1,28.64
 28/09/2018 20:45:00,33.2,33.3,1,28.64
 28/09/2018 21:00:00,33.2,33.3,1,28.64
 28/09/2018 21:15:00,33.32,33.3,1,28.64
 28/09/2018 21:30:00,33.37,33.3,1,26.52
 28/09/2018 21:45:00,33.37,33.3,1,25.96
 28/09/2018 22:00:00,33.37,33.3,1,25.96
 28/09/2018 22:15:00,33.37,33.3,1,25.96
 28/09/2018 22:30:00,33.37,33.3,1,25.96
 28/09/2018 22:45:00,33.37,33.3,1,23.42
 28/09/2018 23:00:00,33.37,33.3,1,23.28
 28/09/2018 23:15:00,33.37,33.3,1,23.28
 28/09/2018 23:30:00,33.2,33.3,1,22.43
 28/09/2018 23:45:00,33.12,33.3,1,20.6
 29/09/2018 00:00:00,33.01,33.3,1,20.6
 29/09/2018 00:15:00,33.01,33.3,1,20.6
 29/09/2018 00:30:00,33.1,33.3,1,20.6
 29/09/2018 00:45:00,33.18,33.3,1,20.6
 29/09/2018 01:00:00,33.18,33.3,1,20.6
 29/09/2018 01:15:00,33.18,33.3,1,20.6
 29/09/2018 01:30:00,33.18,33.3,1,20.6
 29/09/2018 01:45:00,33.18,33.3,1,20.6
 29/09/2018 02:00:00,33.18,33.3,1,20.6
 29/09/2018 02:15:00,33.18,33.3,1,20.6
 29/09/2018 02:30:00,33.18,33.3,1,20.6
 29/09/2018 02:45:00,33.18,33.3,1,20.6
 29/09/2018 03:00:00,33.22,33.3,1,20.6
 29/09/2018 03:15:00,33.25,33.3,1,20.6
 29/09/2018 03:30:00,33.23,33.3,1,20.6
 29/09/2018 03:45:00,33.23,33.3,1,20.6
 29/09/2018 04:00:00,33.23,33.3,1,20.6
 29/09/2018 04:15:00,33.23,33.3,1,20.6
 29/09/2018 04:30:00,33.31,33.3,1,20.6
 29/09/2018 04:45:00,33.25,33.3,1,20.6
 29/09/2018 05:00:00,33.18,33.3,1,20.6
 29/09/2018 05:15:00,33.18,33.3,1,20.6
 29/09/2018 05:30:00,33.18,33.3,1,20.6
 29/09/2018 05:45:00,33.18,33.3,1,20.6
 29/09/2018 06:00:00,33.18,33.3,1,20.6
 29/09/2018 06:15:00,33.09,33.3,1,20.6
 29/09/2018 06:30:00,33.03,33.3,1,20.6
 29/09/2018 06:45:00,33.03,33.3,1,20.6
 29/09/2018 07:00:00,33.03,33.3,1,20.6
 29/09/2018 07:15:00,32.99,33.3,1,20.6
 29/09/2018 07:30:00,32.91,33.3,1,20.6
 29/09/2018 07:45:00,32.91,33.3,1,20.6
 29/09/2018 08:00:00,32.79,33.3,1,20.6
 29/09/2018 08:15:00,32.74,33.3,1,20.6
 29/09/2018 08:30:00,32.87,33.3,1,20.6
 29/09/2018 08:45:00,32.91,33.3,1,20.6
 29/09/2018 09:00:00,32.91,33.3,1,19.1
 29/09/2018 09:15:00,32.91,33.3,1,16.88
 29/09/2018 09:30:00,32.91,33.3,1,15.13
 29/09/2018 09:45:00,32.91,33.3,1,12.56
 29/09/2018 10:00:00,32.91,33.3,1,11.54
 29/09/2018 10:15:00,32.91,33.3,1,10.05
 29/09/2018 10:30:00,32.91,33.3,1,8.47
 29/09/2018 10:45:00,32.91,33.3,1,7.37
 29/09/2018 11:00:00,32.93,33.3,1,6.11
 29/09/2018 11:15:00,33.03,33.3,1,4.86
 29/09/2018 11:30:00,33.03,33.3,1,4.86
 29/09/2018 11:45:00,33.03,33.3,1,2.62
 29/09/2018 12:00:00,33.03,33.3,1,2.35
 29/09/2018 12:15:00,33.03,33.3,1,2.35
 29/09/2018 12:30:00,33.03,33.3,1,2.35
 29/09/2018 12:45:00,33.14,33.3,1,2.35
 29/09/2018 13:00:00,33.18,33.3,1,2.35
 29/09/2018 13:15:00,33.18,33.3,1,2.35
 29/09/2018 13:30:00,33.18,33.3,1,0.62
 29/09/2018 13:45:00,33.18,33.3,1,-0.17
 29/09/2018 14:00:00,33.33,33.3,1,-0.17
 29/09/2018 14:15:00,33.39,33.3,1,-0.17
 29/09/2018 14:30:00,33.3,33.3,1,-0.17
 29/09/2018 14:45:00,33.3,33.3,1,-0.17
 29/09/2018 15:00:00,33.4,33.3,1,-0.17
 29/09/2018 15:15:00,33.45,33.3,1,1.96
 29/09/2018 15:30:00,33.45,33.3,1,2.52
 29/09/2018 15:45:00,33.45,33.3,1,2.67
 29/09/2018 16:00:00,33.41,33.3,1,5.2
 29/09/2018 16:15:00,33.3,33.3,1,7.19
 29/09/2018 16:30:00,33.3,33.3,1,9.83
 29/09/2018 16:45:00,33.3,33.3,1,12.49
 29/09/2018 17:00:00,33.3,33.3,1,14.81
 29/09/2018 17:15:00,33.22,33.3,1,17.84
 29/09/2018 17:30:00,33.09,33.3,1,19.47
 29/09/2018 17:45:00,32.96,33.3,1,20.94
 29/09/2018 18:00:00,32.96,33.3,1,22.59
 29/09/2018 18:15:00,32.96,33.3,1,23.62
 29/09/2018 18:30:00,32.96,33.3,1,23.62
 29/09/2018 18:45:00,32.96,33.3,1,23.62
 29/09/2018 19:00:00,32.96,33.3,1,23.69
 29/09/2018 19:15:00,32.96,33.3,1,26.04
 29/09/2018 19:30:00,32.96,33.3,1,23.62
 29/09/2018 19:45:00,32.96,33.3,1,23.62
 29/09/2018 20:00:00,32.96,33.3,1,23.62
 29/09/2018 20:15:00,32.96,33.3,1,23.62
 29/09/2018 20:30:00,32.96,33.3,1,23.62
 29/09/2018 20:45:00,32.96,33.3,1,23.62
 29/09/2018 21:00:00,33.09,33.3,1,23.62
 29/09/2018 21:15:00,33.0,33.3,1,23.62
 29/09/2018 21:30:00,33.06,33.3,1,23.62
 29/09/2018 21:45:00,33.11,33.3,1,23.62
 29/09/2018 22:00:00,33.11,33.3,1,23.62
 29/09/2018 22:15:00,33.11,33.3,1,23.62
 29/09/2018 22:30:00,33.11,33.3,1,22.85
 29/09/2018 22:45:00,33.16,33.3,1,20.94
 29/09/2018 23:00:00,33.28,33.3,1,20.94
 29/09/2018 23:15:00,33.28,33.3,1,20.94
 29/09/2018 23:30:00,33.15,33.3,1,20.94
 29/09/2018 23:45:00,33.08,33.3,1,20.94
 30/09/2018 00:00:00,33.08,33.3,1,20.94
 30/09/2018 00:15:00,33.08,33.3,1,20.94
 30/09/2018 00:30:00,33.17,33.3,1,19.93
 30/09/2018 00:45:00,33.25,33.3,1,18.42
 30/09/2018 01:00:00,33.25,33.3,1,18.42
 30/09/2018 01:15:00,33.14,33.3,1,18.42
 30/09/2018 01:30:00,33.08,33.3,1,18.42
 30/09/2018 01:45:00,33.08,33.3,1,18.42
 30/09/2018 02:00:00,33.08,33.3,1,18.42
 30/09/2018 02:15:00,33.08,33.3,1,18.42
 30/09/2018 02:30:00,33.08,33.3,1,18.42
 30/09/2018 02:45:00,33.08,33.3,1,18.42
 30/09/2018 03:00:00,33.13,33.3,1,18.42
 30/09/2018 03:15:00,33.23,33.3,1,18.42
 30/09/2018 03:30:00,33.23,33.3,1,18.42
 30/09/2018 03:45:00,33.23,33.3,1,18.42
 30/09/2018 04:00:00,33.23,33.3,1,18.42
 30/09/2018 04:15:00,33.23,33.3,1,18.42
 30/09/2018 04:30:00,33.33,33.3,1,18.42
 30/09/2018 04:45:00,33.37,33.3,1,18.42
 30/09/2018 05:00:00,33.37,33.3,1,18.42
 30/09/2018 05:15:00,33.37,33.3,1,18.42
 30/09/2018 05:30:00,33.37,33.3,1,18.42
 30/09/2018 05:45:00,33.37,33.3,1,18.42
 30/09/2018 06:00:00,33.37,33.3,1,18.42
 30/09/2018 06:15:00,33.34,33.3,1,18.42
 30/09/2018 06:30:00,33.2,33.3,1,18.42
 30/09/2018 06:45:00,33.2,33.3,1,18.42
 30/09/2018 07:00:00,33.2,33.3,1,18.42
 30/09/2018 07:15:00,33.2,33.3,1,18.42
 30/09/2018 07:30:00,33.22,33.3,1,18.42
 30/09/2018 07:45:00,33.25,33.3,1,18.83
 30/09/2018 08:00:00,33.21,33.3,1,21.1
 30/09/2018 08:15:00,33.06,33.3,1,21.1
 30/09/2018 08:30:00,33.06,33.3,1,21.1
 30/09/2018 08:45:00,33.06,33.3,1,19.75
 30/09/2018 09:00:00,33.06,33.3,1,17.02
 30/09/2018 09:15:00,33.16,33.3,1,13.72
 30/09/2018 09:30:00,33.25,33.3,1,14.14
 30/09/2018 09:45:00,33.25,33.3,1,15.91
 30/09/2018 10:00:00,33.11,33.3,1,16.6
 30/09/2018 10:15:00,33.08,33.3,1,17.26
 30/09/2018 10:30:00,33.08,33.3,1,14.03
 30/09/2018 10:45:00,33.08,33.3,1,14.0
 30/09/2018 11:00:00,33.08,33.3,1,15.75
 30/09/2018 11:15:00,33.08,33.3,1,16.45
 30/09/2018 11:30:00,33.08,33.3,1,18.26
 30/09/2018 11:45:00,32.98,33.3,1,18.26
 30/09/2018 12:00:00,32.94,33.3,1,18.26
 30/09/2018 12:15:00,33.0,33.3,1,18.26
 30/09/2018 12:30:00,33.16,33.3,1,18.26
 30/09/2018 12:45:00,33.16,33.3,1,18.26
 30/09/2018 13:00:00,33.27,33.3,1,18.26
 30/09/2018 13:15:00,33.28,33.3,1,16.13
 30/09/2018 13:30:00,33.08,33.3,1,12.9
 30/09/2018 13:45:00,33.15,33.3,1,12.9
 30/09/2018 14:00:00,33.25,33.3,1,13.28
 30/09/2018 14:15:00,33.25,33.3,1,15.75
 30/09/2018 14:30:00,33.25,33.3,1,15.75
 30/09/2018 14:45:00,33.25,33.3,1,15.75
 30/09/2018 15:00:00,33.25,33.3,1,15.75
 30/09/2018 15:15:00,33.25,33.3,1,16.8
 30/09/2018 15:30:00,33.25,33.3,1,18.26
 30/09/2018 15:45:00,33.25,33.3,1,18.26
 30/09/2018 16:00:00,33.25,33.3,1,19.85
 30/09/2018 16:15:00,33.25,33.3,1,20.77
 30/09/2018 16:30:00,33.25,33.3,1,20.77
 30/09/2018 16:45:00,33.09,33.3,1,20.77
 30/09/2018 17:00:00,33.04,33.3,1,23.16
 30/09/2018 17:15:00,32.91,33.3,1,23.45
 30/09/2018 17:30:00,32.91,33.3,1,23.45
 30/09/2018 17:45:00,32.91,33.3,1,23.45
 30/09/2018 18:00:00,32.81,33.3,1,25.47
 30/09/2018 18:15:00,32.74,33.3,1,26.13
 30/09/2018 18:30:00,32.74,33.3,1,26.13
 30/09/2018 18:45:00,32.81,33.3,1,26.79
 30/09/2018 19:00:00,33.03,33.3,1,28.38
 30/09/2018 19:15:00,33.03,33.3,1,23.69
 30/09/2018 19:30:00,33.1,33.3,1,23.45
 30/09/2018 19:45:00,33.18,33.3,1,25.26
 30/09/2018 20:00:00,33.18,33.3,1,26.13
 30/09/2018 20:15:00,33.18,33.3,1,26.13
 30/09/2018 20:30:00,33.18,33.3,1,26.13
 30/09/2018 20:45:00,33.18,33.3,1,26.13
 30/09/2018 21:00:00,33.18,33.3,1,26.13
 30/09/2018 21:15:00,33.21,33.3,1,26.13
 30/09/2018 21:30:00,33.3,33.3,1,26.13
 30/09/2018 21:45:00,33.34,33.3,1,26.13
 30/09/2018 22:00:00,33.34,33.3,1,24.91
 30/09/2018 22:15:00,33.28,33.3,1,23.62
 30/09/2018 22:30:00,33.42,33.3,1,23.62
 30/09/2018 22:45:00,33.45,33.3,1,23.12
 30/09/2018 23:00:00,33.4,33.3,1,21.1
 30/09/2018 23:15:00,33.23,33.3,1,21.1
 30/09/2018 23:30:00,33.11,33.3,1,21.1
 30/09/2018 23:45:00,32.96,33.3,1,19.37
 01/10/2018 00:00:00,33.01,33.3,1,18.42
 01/10/2018 00:00:00,33.01,33.3,1,18.42
 01/10/2018 00:15:00,33.06,33.3,1,18.42
 01/10/2018 00:30:00,33.13,33.3,1,18.42
 01/10/2018 00:45:00,33.23,33.3,1,18.42
 01/10/2018 01:00:00,33.09,33.3,1,18.42
 01/10/2018 01:15:00,33.08,33.3,1,18.42
 01/10/2018 01:30:00,33.08,33.3,1,18.42
 01/10/2018 01:45:00,33.08,33.3,1,18.42
 01/10/2018 02:00:00,33.08,33.3,1,18.42
 01/10/2018 02:15:00,33.08,33.3,1,18.42
 01/10/2018 02:30:00,33.08,33.3,1,18.42
 01/10/2018 02:45:00,33.08,33.3,1,18.42
 01/10/2018 03:00:00,33.08,33.3,1,18.42
 01/10/2018 03:15:00,33.08,33.3,1,18.42
 01/10/2018 03:30:00,33.08,33.3,1,18.42
 01/10/2018 03:45:00,33.08,33.3,1,18.42
 01/10/2018 04:00:00,33.09,33.3,1,18.42
 01/10/2018 04:15:00,33.25,33.3,1,18.42
 01/10/2018 04:30:00,33.25,33.3,1,18.42
 01/10/2018 04:45:00,33.25,33.3,1,18.42
 01/10/2018 05:00:00,33.25,33.3,1,18.42
 01/10/2018 05:15:00,33.14,33.3,1,18.42
 01/10/2018 05:30:00,33.11,33.3,1,18.42
 01/10/2018 05:45:00,32.94,33.3,1,18.42
 01/10/2018 06:00:00,32.94,33.3,1,19.71
 01/10/2018 06:15:00,32.92,33.3,1,20.94
 01/10/2018 06:30:00,33.02,33.3,1,22.93
 01/10/2018 06:45:00,33.02,33.3,1,23.62
 01/10/2018 07:00:00,32.84,33.3,1,25.39
 01/10/2018 07:15:00,32.95,33.3,1,27.62
 01/10/2018 07:30:00,33.01,33.3,1,28.81
 01/10/2018 07:45:00,33.01,33.3,1,28.81
 01/10/2018 08:00:00,33.01,33.3,1,28.81
 01/10/2018 08:15:00,33.01,33.3,1,26.88
 01/10/2018 08:30:00,33.1,33.3,1,23.62
 01/10/2018 08:45:00,33.16,33.3,1,22.61
 01/10/2018 09:00:00,33.16,33.3,1,20.94
 01/10/2018 09:15:00,33.16,33.3,1,20.94
 01/10/2018 09:30:00,33.16,33.3,1,18.81
 01/10/2018 09:45:00,33.16,33.3,1,17.28
 01/10/2018 10:00:00,33.16,33.3,1,15.91
 01/10/2018 10:15:00,33.25,33.3,1,13.58
 01/10/2018 10:30:00,33.28,33.3,1,13.23
 01/10/2018 10:45:00,33.28,33.3,1,10.89
 01/10/2018 11:00:00,33.28,33.3,1,10.55
 01/10/2018 11:15:00,33.28,33.3,1,9.15
 01/10/2018 11:30:00,33.28,33.3,1,7.77
 01/10/2018 11:45:00,33.27,33.3,1,10.55
 01/10/2018 12:00:00,33.13,33.3,1,8.66
 01/10/2018 12:15:00,33.13,33.3,1,7.88
 01/10/2018 12:30:00,33.13,33.3,1,7.88
 01/10/2018 12:45:00,33.13,33.3,1,7.88
 01/10/2018 13:00:00,33.27,33.3,1,9.77
 01/10/2018 13:15:00,33.32,33.3,1,10.26
 01/10/2018 13:30:00,33.4,33.3,1,10.42
 01/10/2018 13:45:00,33.34,33.3,1,11.61
 01/10/2018 14:00:00,33.3,33.3,1,9.09
 01/10/2018 14:15:00,33.3,33.3,1,10.68
 01/10/2018 14:30:00,33.35,33.3,1,12.01
 01/10/2018 14:45:00,33.35,33.3,1,11.81
 01/10/2018 15:00:00,33.35,33.3,1,12.56
 01/10/2018 15:15:00,33.35,33.3,1,12.56
 01/10/2018 15:30:00,33.35,33.3,1,15.14
 01/10/2018 15:45:00,33.35,33.3,1,15.24
 01/10/2018 16:00:00,33.35,33.3,1,15.24
 01/10/2018 16:15:00,33.35,33.3,1,15.24
 01/10/2018 16:30:00,33.35,33.3,1,15.24
 01/10/2018 16:45:00,33.35,33.3,1,15.9
 01/10/2018 17:00:00,33.34,33.3,1,17.76
 01/10/2018 17:15:00,33.18,33.3,1,20.2
 01/10/2018 17:30:00,33.18,33.3,1,20.68
 01/10/2018 17:45:00,33.18,33.3,1,23.11
 01/10/2018 18:00:00,33.18,33.3,1,25.01
 01/10/2018 18:15:00,33.18,33.3,1,25.63
 01/10/2018 18:30:00,33.07,33.3,1,27.66
 01/10/2018 18:45:00,33.09,33.3,1,28.14
 01/10/2018 19:00:00,33.2,33.3,1,28.14
 01/10/2018 19:15:00,33.02,33.3,1,30.48
 01/10/2018 19:30:00,33.01,33.3,1,30.82
 01/10/2018 19:45:00,33.06,33.3,1,30.82
 01/10/2018 20:00:00,33.16,33.3,1,30.82
 01/10/2018 20:15:00,33.16,33.3,1,30.82
 01/10/2018 20:30:00,33.21,33.3,1,30.82
 01/10/2018 20:45:00,33.32,33.3,1,30.82
 01/10/2018 21:00:00,33.2,33.3,1,30.82
 01/10/2018 21:15:00,33.23,33.3,1,28.7
 01/10/2018 21:30:00,33.32,33.3,1,28.3
 01/10/2018 21:45:00,33.32,33.3,1,28.3
 01/10/2018 22:00:00,33.35,33.3,1,26.94
 01/10/2018 22:15:00,33.09,33.3,1,25.79
 01/10/2018 22:30:00,33.1,33.3,1,23.71
 01/10/2018 22:45:00,33.24,33.3,1,20.93
 01/10/2018 23:00:00,33.3,33.3,1,20.6
 01/10/2018 23:15:00,33.37,33.3,1,20.6
 01/10/2018 23:30:00,33.45,33.3,1,20.6
 01/10/2018 23:45:00,33.42,33.3,1,20.6
 02/10/2018 00:00:00,32.9,33.3,1,20.6
 02/10/2018 00:15:00,33.01,33.3,1,20.6
 02/10/2018 00:30:00,33.08,33.3,1,20.6
 02/10/2018 00:45:00,33.08,33.3,1,20.6
 02/10/2018 01:00:00,33.08,33.3,1,20.6
 02/10/2018 01:15:00,33.08,33.3,1,20.6
 02/10/2018 01:30:00,33.08,33.3,1,20.6
 02/10/2018 01:45:00,33.08,33.3,1,20.6
 02/10/2018 02:00:00,33.08,33.3,1,20.6
 02/10/2018 02:15:00,33.08,33.3,1,20.6
 02/10/2018 02:30:00,33.08,33.3,1,20.6
 02/10/2018 02:45:00,33.08,33.3,1,20.6
 02/10/2018 03:00:00,33.08,33.3,1,20.6
 02/10/2018 03:15:00,33.17,33.3,1,20.6
 02/10/2018 03:30:00,33.25,33.3,1,20.6
 02/10/2018 03:45:00,33.25,33.3,1,20.6
 02/10/2018 04:00:00,33.25,33.3,1,20.6
 02/10/2018 04:15:00,33.25,33.3,1,20.6
 02/10/2018 04:30:00,33.25,33.3,1,20.6
 02/10/2018 04:45:00,33.11,33.3,1,20.6
 02/10/2018 05:00:00,33.06,33.3,1,20.6
 02/10/2018 05:15:00,33.06,33.3,1,20.6
 02/10/2018 05:30:00,33.06,33.3,1,20.6
 02/10/2018 05:45:00,33.05,33.3,1,20.6
 02/10/2018 06:00:00,32.91,33.3,1,20.6
 02/10/2018 06:15:00,33.19,33.3,1,22.1
 02/10/2018 06:30:00,33.44,33.3,1,23.28
 02/10/2018 06:45:00,33.26,33.3,1,24.79
 02/10/2018 07:00:00,33.13,33.3,1,25.96
 02/10/2018 07:15:00,33.05,33.3,1,25.96
 02/10/2018 07:30:00,32.91,33.3,1,25.96
 02/10/2018 07:45:00,33.22,33.3,1,25.96
 02/10/2018 08:00:00,33.25,33.3,1,27.57
 02/10/2018 08:15:00,33.17,33.3,1,28.64
 02/10/2018 08:30:00,33.11,33.3,1,26.42
 02/10/2018 08:45:00,33.11,33.3,1,25.96
 02/10/2018 09:00:00,33.11,33.3,1,25.96
 02/10/2018 09:15:00,33.11,33.3,1,25.96
 02/10/2018 09:30:00,33.11,33.3,1,25.96
 02/10/2018 09:45:00,33.11,33.3,1,25.96
 02/10/2018 10:00:00,33.24,33.3,1,25.96
 02/10/2018 10:15:00,33.35,33.3,1,25.63
 02/10/2018 10:30:00,33.45,33.3,1,23.28
 02/10/2018 10:45:00,33.45,33.3,1,23.28
 02/10/2018 11:00:00,33.45,33.3,1,23.28
 02/10/2018 11:15:00,33.45,33.3,1,23.28
 02/10/2018 11:30:00,33.45,33.3,1,21.16
 02/10/2018 11:45:00,33.31,33.3,1,20.6
 02/10/2018 12:00:00,32.98,33.3,1,20.24
 02/10/2018 12:15:00,33.08,33.3,1,17.92
 02/10/2018 12:30:00,33.08,33.3,1,19.05
 02/10/2018 12:45:00,33.08,33.3,1,22.6
 02/10/2018 13:00:00,33.08,33.3,1,21.01
 02/10/2018 13:15:00,33.25,33.3,1,20.43
 02/10/2018 13:30:00,33.25,33.3,1,20.43
 02/10/2018 13:45:00,33.25,33.3,1,19.78
 02/10/2018 14:00:00,33.25,33.3,1,15.33
 02/10/2018 14:15:00,33.25,33.3,1,15.67
 02/10/2018 14:30:00,33.25,33.3,1,17.76
 02/10/2018 14:45:00,33.25,33.3,1,17.76
 02/10/2018 15:00:00,33.25,33.3,1,16.54
 02/10/2018 15:15:00,33.25,33.3,1,12.32
 02/10/2018 15:30:00,33.25,33.3,1,13.18
 02/10/2018 15:45:00,33.25,33.3,1,16.79
 02/10/2018 16:00:00,33.25,33.3,1,17.82
 02/10/2018 16:15:00,33.25,33.3,1,20.27
 02/10/2018 16:30:00,33.17,33.3,1,21.97
 02/10/2018 16:45:00,33.13,33.3,1,22.95
 02/10/2018 17:00:00,33.03,33.3,1,24.54
 02/10/2018 17:15:00,33.01,33.3,1,25.63
 02/10/2018 17:30:00,33.01,33.3,1,24.42
 02/10/2018 17:45:00,33.01,33.3,1,23.39
 02/10/2018 18:00:00,33.1,33.3,1,25.46
 02/10/2018 18:15:00,33.18,33.3,1,25.46
 02/10/2018 18:30:00,33.18,33.3,1,27.22
 02/10/2018 18:45:00,33.11,33.3,1,28.14
 02/10/2018 19:00:00,33.03,33.3,1,28.14
 02/10/2018 19:15:00,33.03,33.3,1,30.27
 02/10/2018 19:30:00,33.03,33.3,1,30.82
 02/10/2018 19:45:00,33.03,33.3,1,30.82
 02/10/2018 20:00:00,33.14,33.3,1,30.82
 02/10/2018 20:15:00,33.2,33.3,1,30.82
 02/10/2018 20:30:00,33.2,33.3,1,30.82
 02/10/2018 20:45:00,33.27,33.3,1,30.33
 02/10/2018 21:00:00,33.16,33.3,1,28.14
 02/10/2018 21:15:00,33.16,33.3,1,28.14
 02/10/2018 21:30:00,33.16,33.3,1,28.14
 02/10/2018 21:45:00,33.34,33.3,1,27.0
 02/10/2018 22:00:00,33.35,33.3,1,25.46
 02/10/2018 22:15:00,33.24,33.3,1,25.46
 02/10/2018 22:30:00,33.25,33.3,1,23.07
 02/10/2018 22:45:00,33.04,33.3,1,22.78
 02/10/2018 23:00:00,33.09,33.3,1,22.78
 02/10/2018 23:15:00,33.16,33.3,1,22.78
 02/10/2018 23:30:00,33.19,33.3,1,22.6
 02/10/2018 23:45:00,33.16,33.3,1,20.43
 03/10/2018 00:00:00,33.16,33.3,1,20.43
 03/10/2018 00:15:00,33.26,33.3,1,20.43
 03/10/2018 00:30:00,33.35,33.3,1,20.43
 03/10/2018 00:45:00,33.35,33.3,1,20.43
 03/10/2018 01:00:00,33.35,33.3,1,20.43
 03/10/2018 01:15:00,33.35,33.3,1,20.43
 03/10/2018 01:30:00,33.35,33.3,1,20.43
 03/10/2018 01:45:00,33.35,33.3,1,20.43
 03/10/2018 02:00:00,33.35,33.3,1,20.43
 03/10/2018 02:15:00,33.35,33.3,1,20.43
 03/10/2018 02:30:00,33.35,33.3,1,20.43
 03/10/2018 02:45:00,33.35,33.3,1,20.43
 03/10/2018 03:00:00,33.35,33.3,1,20.43
 03/10/2018 03:15:00,33.35,33.3,1,20.43
 03/10/2018 03:30:00,33.35,33.3,1,20.43
 03/10/2018 03:45:00,33.33,33.3,1,20.43
 03/10/2018 04:00:00,32.94,33.3,1,17.78
 03/10/2018 04:15:00,33.32,33.3,1,17.76
 03/10/2018 04:30:00,33.32,33.3,1,17.76
 03/10/2018 04:45:00,33.32,33.3,1,17.76
 03/10/2018 05:00:00,33.32,33.3,1,17.76
 03/10/2018 05:15:00,33.2,33.3,1,17.76
 03/10/2018 05:30:00,33.16,33.3,1,17.76
 03/10/2018 05:45:00,33.16,33.3,1,17.76
 03/10/2018 06:00:00,33.02,33.3,1,20.24
 03/10/2018 06:15:00,33.08,33.3,1,20.43
 03/10/2018 06:30:00,32.93,33.3,1,23.0
 03/10/2018 06:45:00,33.13,33.3,1,23.36
 03/10/2018 07:00:00,33.35,33.3,1,25.79
 03/10/2018 07:15:00,33.12,33.3,1,25.79
 03/10/2018 07:30:00,33.06,33.3,1,25.79
 03/10/2018 07:45:00,33.06,33.3,1,23.62
 03/10/2018 08:00:00,33.06,33.3,1,23.71
 03/10/2018 08:15:00,33.04,33.3,1,25.96
 03/10/2018 08:30:00,33.06,33.3,1,25.96
 03/10/2018 08:45:00,33.06,33.3,1,25.96
 03/10/2018 09:00:00,33.06,33.3,1,25.96
 03/10/2018 09:15:00,33.13,33.3,1,25.96
 03/10/2018 09:30:00,33.25,33.3,1,25.96
 03/10/2018 09:45:00,33.28,33.3,1,25.96
 03/10/2018 10:00:00,33.4,33.3,1,25.96
 03/10/2018 10:15:00,33.4,33.3,1,25.79
 03/10/2018 10:30:00,33.4,33.3,1,23.28
 03/10/2018 10:45:00,33.4,33.3,1,22.8
 03/10/2018 11:00:00,33.4,33.3,1,20.27
 03/10/2018 11:15:00,33.4,33.3,1,20.27
 03/10/2018 11:30:00,33.3,33.3,1,18.24
 03/10/2018 11:45:00,33.25,33.3,1,17.59
 03/10/2018 12:00:00,33.25,33.3,1,15.26
 03/10/2018 12:15:00,33.25,33.3,1,12.76
 03/10/2018 12:30:00,33.25,33.3,1,12.23
 03/10/2018 12:45:00,33.31,33.3,1,9.97
 03/10/2018 13:00:00,33.39,33.3,1,8.62
 03/10/2018 13:15:00,33.23,33.3,1,6.7
 03/10/2018 13:30:00,33.23,33.3,1,6.7
 03/10/2018 13:45:00,33.23,33.3,1,6.7
 03/10/2018 14:00:00,33.23,33.3,1,6.7
 03/10/2018 14:15:00,33.23,33.3,1,6.7
 03/10/2018 14:30:00,33.32,33.3,1,6.7
 03/10/2018 14:45:00,33.35,33.3,1,7.63
 03/10/2018 15:00:00,33.35,33.3,1,7.88
 03/10/2018 15:15:00,33.29,33.3,1,7.88
 03/10/2018 15:30:00,33.23,33.3,1,7.88
 03/10/2018 15:45:00,33.19,33.3,1,8.8
 03/10/2018 16:00:00,32.89,33.3,1,10.6
 03/10/2018 16:15:00,33.0,33.3,1,13.07
 03/10/2018 16:30:00,32.97,33.3,1,13.49
 03/10/2018 16:45:00,32.87,33.3,1,15.75
 03/10/2018 17:00:00,32.87,33.3,1,18.16
 03/10/2018 17:15:00,32.86,33.3,1,18.49
 03/10/2018 17:30:00,32.99,33.3,1,21.61
 03/10/2018 17:45:00,32.99,33.3,1,21.61
 03/10/2018 18:00:00,33.23,33.3,1,25.05
 03/10/2018 18:15:00,33.18,33.3,1,26.46
 03/10/2018 18:30:00,33.18,33.3,1,26.46
 03/10/2018 18:45:00,33.06,33.3,1,26.46
 03/10/2018 19:00:00,33.03,33.3,1,26.46
 03/10/2018 19:15:00,32.81,33.3,1,29.08
 03/10/2018 19:30:00,32.92,33.3,1,27.38
 03/10/2018 19:45:00,33.06,33.3,1,26.46
 03/10/2018 20:00:00,33.29,33.3,1,24.09
 03/10/2018 20:15:00,33.47,33.3,1,24.57
 03/10/2018 20:30:00,33.39,33.3,1,26.63
 03/10/2018 20:45:00,33.32,33.3,1,26.63
 03/10/2018 21:00:00,33.32,33.3,1,26.63
 03/10/2018 21:15:00,33.08,33.3,1,26.63
 03/10/2018 21:30:00,33.15,33.3,1,26.63
 03/10/2018 21:45:00,33.18,33.3,1,26.63
 03/10/2018 22:00:00,33.29,33.3,1,26.63
 03/10/2018 22:15:00,33.4,33.3,1,25.85
 03/10/2018 22:30:00,33.32,33.3,1,24.12
 03/10/2018 22:45:00,33.21,33.3,1,24.12
 03/10/2018 23:00:00,33.37,33.3,1,22.93
 03/10/2018 23:15:00,33.37,33.3,1,21.44
 03/10/2018 23:30:00,33.29,33.3,1,21.44
 03/10/2018 23:45:00,33.18,33.3,1,21.44
 04/10/2018 00:00:00,33.18,33.3,1,21.44
 04/10/2018 00:15:00,33.23,33.3,1,21.44
 04/10/2018 00:30:00,33.28,33.3,1,21.44
 04/10/2018 00:45:00,33.45,33.3,1,21.44
 04/10/2018 01:00:00,33.45,33.3,1,21.44
 04/10/2018 01:15:00,33.45,33.3,1,21.44
 04/10/2018 01:30:00,33.45,33.3,1,21.44
 04/10/2018 01:45:00,33.38,33.3,1,21.44
 04/10/2018 02:00:00,33.08,33.3,1,21.44
 04/10/2018 02:15:00,33.08,33.3,1,21.44
 04/10/2018 02:30:00,33.08,33.3,1,21.44
 04/10/2018 02:45:00,33.13,33.3,1,21.44
 04/10/2018 03:00:00,33.25,33.3,1,21.44
 04/10/2018 03:15:00,33.25,33.3,1,21.44
 04/10/2018 03:30:00,33.25,33.3,1,19.8
 04/10/2018 03:45:00,33.25,33.3,1,18.76
 04/10/2018 04:00:00,33.25,33.3,1,18.76
 04/10/2018 04:15:00,33.25,33.3,1,18.76
 04/10/2018 04:30:00,33.25,33.3,1,18.76
 04/10/2018 04:45:00,33.25,33.3,1,18.76
 04/10/2018 05:00:00,33.25,33.3,1,18.76
 04/10/2018 05:15:00,33.25,33.3,1,18.76
 04/10/2018 05:30:00,33.13,33.3,1,18.76
 04/10/2018 05:45:00,33.14,33.3,1,18.76
 04/10/2018 06:00:00,33.22,33.3,1,19.91
 04/10/2018 06:15:00,32.87,33.3,1,21.44
 04/10/2018 06:30:00,33.18,33.3,1,21.44
 04/10/2018 06:45:00,33.07,33.3,1,23.77
 04/10/2018 07:00:00,33.33,33.3,1,25.38
 04/10/2018 07:15:00,33.38,33.3,1,26.63
 04/10/2018 07:30:00,33.24,33.3,1,26.63
 04/10/2018 07:45:00,33.18,33.3,1,26.75
 04/10/2018 08:00:00,33.08,33.3,1,29.31
 04/10/2018 08:15:00,33.03,33.3,1,29.31
 04/10/2018 08:30:00,33.03,33.3,1,29.31
 04/10/2018 08:45:00,33.12,33.3,1,29.31
 04/10/2018 09:00:00,33.2,33.3,1,28.41
 04/10/2018 09:15:00,33.2,33.3,1,27.13
 04/10/2018 09:30:00,33.2,33.3,1,27.13
 04/10/2018 09:45:00,33.2,33.3,1,26.93
 04/10/2018 10:00:00,33.2,33.3,1,23.95
 04/10/2018 10:15:00,33.2,33.3,1,21.77
 04/10/2018 10:30:00,33.2,33.3,1,21.77
 04/10/2018 10:45:00,33.2,33.3,1,21.77
 04/10/2018 11:00:00,33.37,33.3,1,21.77
 04/10/2018 11:15:00,33.37,33.3,1,21.77
 04/10/2018 11:30:00,33.37,33.3,1,19.6
 04/10/2018 11:45:00,33.37,33.3,1,19.09
 04/10/2018 12:00:00,33.37,33.3,1,16.62
 04/10/2018 12:15:00,33.2,33.3,1,15.44
 04/10/2018 12:30:00,33.2,33.3,1,13.26
 04/10/2018 12:45:00,33.2,33.3,1,12.04
 04/10/2018 13:00:00,33.2,33.3,1,11.06
 04/10/2018 13:15:00,33.2,33.3,1,9.26
 04/10/2018 13:30:00,33.21,33.3,1,8.21
 04/10/2018 13:45:00,33.4,33.3,1,8.21
 04/10/2018 14:00:00,33.4,33.3,1,8.21
 04/10/2018 14:15:00,33.26,33.3,1,8.21
 04/10/2018 14:30:00,33.25,33.3,1,8.21
 04/10/2018 14:45:00,33.41,33.3,1,9.89
 04/10/2018 15:00:00,33.47,33.3,1,9.94
 04/10/2018 15:15:00,33.47,33.3,1,8.57
 04/10/2018 15:30:00,33.07,33.3,1,10.89
 04/10/2018 15:45:00,33.08,33.3,1,10.89
 04/10/2018 16:00:00,33.08,33.3,1,13.1
 04/10/2018 16:15:00,33.08,33.3,1,15.67
 04/10/2018 16:30:00,33.08,33.3,1,16.52
 04/10/2018 16:45:00,33.08,33.3,1,20.0
 04/10/2018 17:00:00,33.07,33.3,1,22.57
 04/10/2018 17:15:00,32.91,33.3,1,24.45
 04/10/2018 17:30:00,32.91,33.3,1,24.45
 04/10/2018 17:45:00,32.91,33.3,1,26.36
 04/10/2018 18:00:00,32.91,33.3,1,27.13
 04/10/2018 18:15:00,32.91,33.3,1,27.13
 04/10/2018 18:30:00,32.91,33.3,1,27.13
 04/10/2018 18:45:00,32.93,33.3,1,27.58
 04/10/2018 19:00:00,32.96,33.3,1,29.64
 04/10/2018 19:15:00,33.32,33.3,1,29.64
 04/10/2018 19:30:00,33.37,33.3,1,29.64
 04/10/2018 19:45:00,33.37,33.3,1,29.64
 04/10/2018 20:00:00,33.19,33.3,1,29.64
 04/10/2018 20:15:00,33.18,33.3,1,29.64
 04/10/2018 20:30:00,33.18,33.3,1,29.64
 04/10/2018 20:45:00,33.23,33.3,1,29.64
 04/10/2018 21:00:00,33.32,33.3,1,29.64
 04/10/2018 21:15:00,33.39,33.3,1,28.77
 04/10/2018 21:30:00,33.33,33.3,1,26.96
 04/10/2018 21:45:00,33.29,33.3,1,26.96
 04/10/2018 22:00:00,33.11,33.3,1,26.96
 04/10/2018 22:15:00,33.08,33.3,1,25.11
 04/10/2018 22:30:00,33.04,33.3,1,24.45
 04/10/2018 22:45:00,33.06,33.3,1,24.27
 04/10/2018 23:00:00,33.15,33.3,1,21.94
 04/10/2018 23:15:00,33.23,33.3,1,21.94
 04/10/2018 23:30:00,33.23,33.3,1,21.94
 04/10/2018 23:45:00,33.34,33.3,1,21.94
 05/10/2018 00:00:00,33.37,33.3,1,21.94
 05/10/2018 00:15:00,33.37,33.3,1,21.94
 05/10/2018 00:30:00,33.37,33.3,1,21.94
 05/10/2018 00:45:00,33.25,33.3,1,21.94
 05/10/2018 01:00:00,33.38,33.3,1,21.3
 05/10/2018 01:15:00,33.4,33.3,1,19.6
 05/10/2018 01:30:00,33.4,33.3,1,19.6
 05/10/2018 01:45:00,33.4,33.3,1,19.6
 05/10/2018 02:00:00,33.4,33.3,1,19.6
 05/10/2018 02:15:00,33.4,33.3,1,19.6
 05/10/2018 02:30:00,33.4,33.3,1,19.6
 05/10/2018 02:45:00,33.37,33.3,1,19.6
 05/10/2018 03:00:00,32.9,33.3,1,19.6
 05/10/2018 03:15:00,32.99,33.3,1,19.6
 05/10/2018 03:30:00,32.96,33.3,1,19.6
 05/10/2018 03:45:00,32.84,33.3,1,19.6
 05/10/2018 04:00:00,32.85,33.3,1,19.6
 05/10/2018 04:15:00,32.96,33.3,1,19.6
 05/10/2018 04:30:00,32.88,33.3,1,19.6
 05/10/2018 04:45:00,32.84,33.3,1,19.6
 05/10/2018 05:00:00,32.84,33.3,1,19.6
 05/10/2018 05:15:00,32.93,33.3,1,19.6
 05/10/2018 05:30:00,32.98,33.3,1,19.6
 05/10/2018 05:45:00,33.38,33.3,1,19.6
 05/10/2018 06:00:00,33.54,33.3,1,19.6
 05/10/2018 06:15:00,33.36,33.3,1,21.51
 05/10/2018 06:30:00,33.43,33.3,1,22.28
 05/10/2018 06:45:00,33.32,33.3,1,24.29
 05/10/2018 07:00:00,33.28,33.3,1,24.79
 05/10/2018 07:15:00,33.12,33.3,1,24.79
 05/10/2018 07:30:00,33.02,33.3,1,24.79
 05/10/2018 07:45:00,32.94,33.3,1,24.79
 05/10/2018 08:00:00,32.94,33.3,1,22.42
 05/10/2018 08:15:00,32.94,33.3,1,22.11
 05/10/2018 08:30:00,32.94,33.3,1,19.9
 05/10/2018 08:45:00,32.94,33.3,1,19.43
 05/10/2018 09:00:00,32.94,33.3,1,17.95
 05/10/2018 09:15:00,32.94,33.3,1,16.41
 05/10/2018 09:30:00,32.94,33.3,1,14.24
 05/10/2018 09:45:00,33.02,33.3,1,12.57
 05/10/2018 10:00:00,33.11,33.3,1,12.38
 05/10/2018 10:15:00,33.11,33.3,1,15.35
 05/10/2018 10:30:00,33.11,33.3,1,17.25
 05/10/2018 10:45:00,33.11,33.3,1,17.25
 05/10/2018 11:00:00,33.11,33.3,1,14.76
 05/10/2018 11:15:00,33.11,33.3,1,12.28
 05/10/2018 11:30:00,33.11,33.3,1,8.37
 05/10/2018 11:45:00,33.11,33.3,1,7.04
 05/10/2018 12:00:00,33.11,33.3,1,10.92
 05/10/2018 12:15:00,33.11,33.3,1,10.13
 05/10/2018 12:30:00,33.19,33.3,1,9.88
 05/10/2018 12:45:00,33.3,33.3,1,12.09
 05/10/2018 13:00:00,33.3,33.3,1,9.88
 05/10/2018 13:15:00,33.3,33.3,1,9.88
 05/10/2018 13:30:00,33.3,33.3,1,12.54
 05/10/2018 13:45:00,33.3,33.3,1,12.47
 05/10/2018 14:00:00,33.3,33.3,1,10.05
 05/10/2018 14:15:00,33.29,33.3,1,13.56
 05/10/2018 14:30:00,32.99,33.3,1,14.77
 05/10/2018 14:45:00,32.99,33.3,1,13.07
 05/10/2018 15:00:00,32.99,33.3,1,13.07
 05/10/2018 15:15:00,32.99,33.3,1,13.07
 05/10/2018 15:30:00,32.99,33.3,1,15.03
 05/10/2018 15:45:00,32.99,33.3,1,15.75
 05/10/2018 16:00:00,32.99,33.3,1,15.75
 05/10/2018 16:15:00,32.99,33.3,1,15.75
 05/10/2018 16:30:00,32.99,33.3,1,15.75
 05/10/2018 16:45:00,32.99,33.3,1,15.75
 05/10/2018 17:00:00,32.99,33.3,1,15.75
 05/10/2018 17:15:00,32.99,33.3,1,15.75
 05/10/2018 17:30:00,32.99,33.3,1,15.75
 05/10/2018 17:45:00,32.99,33.3,1,15.75
 05/10/2018 18:00:00,32.99,33.3,1,15.75
 05/10/2018 18:15:00,32.99,33.3,1,15.75
 05/10/2018 18:30:00,32.99,33.3,1,15.75
 05/10/2018 18:45:00,32.99,33.3,1,15.75
 05/10/2018 19:00:00,32.99,33.3,1,15.75
 05/10/2018 19:15:00,32.99,33.3,1,15.75
 05/10/2018 19:30:00,32.99,33.3,1,15.75
 05/10/2018 19:45:00,32.99,33.3,1,15.75
 05/10/2018 20:00:00,32.99,33.3,1,15.75
 05/10/2018 20:15:00,32.99,33.3,1,15.75
 05/10/2018 20:30:00,32.99,33.3,1,15.75
 05/10/2018 20:45:00,32.99,33.3,1,15.75
 05/10/2018 21:00:00,32.99,33.3,1,15.75
 05/10/2018 21:15:00,32.99,33.3,1,15.75
 05/10/2018 21:30:00,32.99,33.3,1,15.75
 05/10/2018 21:45:00,32.99,33.3,1,15.75
 05/10/2018 22:00:00,32.99,33.3,1,15.75
 05/10/2018 22:15:00,32.99,33.3,1,15.75
 05/10/2018 22:30:00,32.99,33.3,1,15.75
 05/10/2018 22:45:00,32.99,33.3,1,15.75
 05/10/2018 23:00:00,32.99,33.3,1,15.75
 05/10/2018 23:15:00,32.99,33.3,1,15.75
 05/10/2018 23:30:00,32.99,33.3,1,15.75
 05/10/2018 23:45:00,32.99,33.3,1,15.75
 06/10/2018 00:00:00,32.99,33.3,1,15.75
 06/10/2018 00:15:00,32.99,33.3,1,15.75
 06/10/2018 00:30:00,32.99,33.3,1,15.75
 06/10/2018 00:45:00,32.99,33.3,1,15.75
 06/10/2018 01:00:00,32.99,33.3,1,15.75
 06/10/2018 01:15:00,32.99,33.3,1,15.75
 06/10/2018 01:30:00,32.99,33.3,1,15.75
 06/10/2018 01:45:00,32.99,33.3,1,15.75
 06/10/2018 02:00:00,32.99,33.3,1,15.75
 06/10/2018 02:15:00,32.99,33.3,1,15.75
 06/10/2018 02:30:00,32.99,33.3,1,15.75
 06/10/2018 02:45:00,32.99,33.3,1,15.75
 06/10/2018 03:00:00,32.99,33.3,1,15.75
 06/10/2018 03:15:00,32.99,33.3,1,15.75
 06/10/2018 03:30:00,32.99,33.3,1,15.75
 06/10/2018 03:45:00,32.99,33.3,1,15.75
 06/10/2018 04:00:00,32.99,33.3,1,15.75
 06/10/2018 04:15:00,32.99,33.3,1,15.75
 06/10/2018 04:30:00,32.99,33.3,1,15.75
 06/10/2018 04:45:00,32.99,33.3,1,15.75
 06/10/2018 05:00:00,32.99,33.3,1,15.75
 06/10/2018 05:15:00,32.99,33.3,1,15.75
 06/10/2018 05:30:00,32.99,33.3,1,15.75
 06/10/2018 05:45:00,32.99,33.3,1,15.75
 06/10/2018 06:00:00,32.99,33.3,1,15.75
 06/10/2018 06:15:00,32.99,33.3,1,15.75
 06/10/2018 06:30:00,32.99,33.3,1,15.75
 06/10/2018 06:45:00,32.99,33.3,1,15.75
 06/10/2018 07:00:00,32.99,33.3,1,15.75
 06/10/2018 07:15:00,32.99,33.3,1,15.75
 06/10/2018 07:30:00,32.99,33.3,1,15.75
 06/10/2018 07:45:00,32.99,33.3,1,15.75
 06/10/2018 08:00:00,32.99,33.3,1,15.75
 06/10/2018 08:15:00,32.99,33.3,1,15.75
 06/10/2018 08:30:00,32.99,33.3,1,15.75
 06/10/2018 08:45:00,32.99,33.3,1,15.75
 06/10/2018 09:00:00,32.99,33.3,1,15.75
 06/10/2018 09:15:00,32.99,33.3,1,15.75
 06/10/2018 09:30:00,32.99,33.3,1,15.75
 06/10/2018 09:45:00,32.99,33.3,1,15.75
 06/10/2018 10:00:00,32.99,33.3,1,15.75
 06/10/2018 10:15:00,32.99,33.3,1,15.75
 06/10/2018 10:30:00,32.99,33.3,1,15.75
 06/10/2018 10:45:00,32.99,33.3,1,15.75
 06/10/2018 11:00:00,32.99,33.3,1,15.75
 06/10/2018 11:15:00,32.99,33.3,1,15.75
 06/10/2018 11:30:00,32.99,33.3,1,15.75
 06/10/2018 11:45:00,32.99,33.3,1,15.75
 06/10/2018 12:00:00,32.99,33.3,1,15.75
 06/10/2018 12:15:00,32.99,33.3,1,15.75
 06/10/2018 12:30:00,32.99,33.3,1,15.75
 06/10/2018 12:45:00,32.99,33.3,1,15.75
 06/10/2018 13:00:00,32.99,33.3,1,15.75
 06/10/2018 13:15:00,32.99,33.3,1,15.75
 06/10/2018 13:30:00,32.99,33.3,1,15.75
 06/10/2018 13:45:00,32.99,33.3,1,15.75
 06/10/2018 14:00:00,32.99,33.3,1,15.75
 06/10/2018 14:15:00,32.99,33.3,1,15.75
 06/10/2018 14:30:00,32.99,33.3,1,15.75
 06/10/2018 14:45:00,32.99,33.3,1,15.75
 06/10/2018 15:00:00,32.99,33.3,1,15.75
 06/10/2018 15:15:00,32.99,33.3,1,15.75
 06/10/2018 15:30:00,32.99,33.3,1,15.75
 06/10/2018 15:45:00,32.99,33.3,1,15.75
 06/10/2018 16:00:00,32.99,33.3,1,15.75
 06/10/2018 16:15:00,32.99,33.3,1,15.75
 06/10/2018 16:30:00,32.99,33.3,1,15.75
 06/10/2018 16:45:00,32.99,33.3,1,15.75
 06/10/2018 17:00:00,32.99,33.3,1,15.75
 06/10/2018 17:15:00,32.99,33.3,1,15.75
 06/10/2018 17:30:00,32.99,33.3,1,15.75
 06/10/2018 17:45:00,32.99,33.3,1,15.75
 06/10/2018 18:00:00,32.99,33.3,1,15.75
 06/10/2018 18:15:00,32.99,33.3,1,15.75
 06/10/2018 18:30:00,32.99,33.3,1,15.75
 06/10/2018 18:45:00,32.99,33.3,1,15.75
 06/10/2018 19:00:00,32.99,33.3,1,15.75
 06/10/2018 19:15:00,32.99,33.3,1,15.75
 06/10/2018 19:30:00,32.99,33.3,1,15.75
 06/10/2018 19:45:00,32.99,33.3,1,15.75
 06/10/2018 20:00:00,32.99,33.3,1,15.75
 06/10/2018 20:15:00,32.99,33.3,1,15.75
 06/10/2018 20:30:00,32.99,33.3,1,15.75
 06/10/2018 20:45:00,32.99,33.3,1,15.75
 06/10/2018 21:00:00,32.99,33.3,1,15.75
 06/10/2018 21:15:00,32.99,33.3,1,15.75
 06/10/2018 21:30:00,32.99,33.3,1,15.75
 06/10/2018 21:45:00,32.99,33.3,1,15.75
 06/10/2018 22:00:00,32.99,33.3,1,15.75
 06/10/2018 22:15:00,32.99,33.3,1,15.75
 06/10/2018 22:30:00,32.99,33.3,1,15.75
 06/10/2018 22:45:00,32.99,33.3,1,15.75
 06/10/2018 23:00:00,32.99,33.3,1,15.75
 06/10/2018 23:15:00,32.99,33.3,1,15.75
 06/10/2018 23:30:00,32.99,33.3,1,15.75
 06/10/2018 23:45:00,32.99,33.3,1,15.75
 07/10/2018 00:00:00,32.99,33.3,1,15.75
 07/10/2018 00:15:00,32.99,33.3,1,15.75
 07/10/2018 00:30:00,32.99,33.3,1,15.75
 07/10/2018 00:45:00,32.99,33.3,1,15.75
 07/10/2018 01:00:00,32.99,33.3,1,15.75
 07/10/2018 01:15:00,32.99,33.3,1,15.75
 07/10/2018 01:30:00,32.99,33.3,1,15.75
 07/10/2018 01:45:00,32.99,33.3,1,15.75
 07/10/2018 02:00:00,32.99,33.3,1,15.75
 07/10/2018 02:15:00,32.99,33.3,1,15.75
 07/10/2018 02:30:00,32.99,33.3,1,15.75
 07/10/2018 02:45:00,32.99,33.3,1,15.75
 07/10/2018 03:00:00,32.99,33.3,1,15.75
 07/10/2018 03:15:00,32.99,33.3,1,15.75
 07/10/2018 03:30:00,32.99,33.3,1,15.75
 07/10/2018 03:45:00,32.99,33.3,1,15.75
 07/10/2018 04:00:00,32.99,33.3,1,15.75
 07/10/2018 04:15:00,32.99,33.3,1,15.75
 07/10/2018 04:30:00,32.99,33.3,1,15.75
 07/10/2018 04:45:00,32.99,33.3,1,15.75
 07/10/2018 05:00:00,32.99,33.3,1,15.75
 07/10/2018 05:15:00,32.99,33.3,1,15.75
 07/10/2018 05:30:00,32.99,33.3,1,15.75
 07/10/2018 05:45:00,32.99,33.3,1,15.75
 07/10/2018 06:00:00,32.99,33.3,1,15.75
 07/10/2018 06:15:00,32.99,33.3,1,15.75
 07/10/2018 06:30:00,32.99,33.3,1,15.75
 07/10/2018 06:45:00,32.99,33.3,1,15.75
 07/10/2018 07:00:00,32.99,33.3,1,15.75
 07/10/2018 07:15:00,32.99,33.3,1,15.75
 07/10/2018 07:30:00,32.99,33.3,1,15.75
 07/10/2018 07:45:00,32.99,33.3,1,15.75
 07/10/2018 08:00:00,32.99,33.3,1,15.75
 07/10/2018 08:15:00,32.99,33.3,1,15.75
 07/10/2018 08:30:00,32.99,33.3,1,15.75
 07/10/2018 08:45:00,32.99,33.3,1,15.75
 07/10/2018 09:00:00,32.99,33.3,1,15.75
 07/10/2018 09:15:00,32.99,33.3,1,15.75
 07/10/2018 09:30:00,32.99,33.3,1,15.75
 07/10/2018 09:45:00,32.99,33.3,1,15.75
 07/10/2018 10:00:00,32.99,33.3,1,15.75
 07/10/2018 10:15:00,32.99,33.3,1,15.75
 07/10/2018 10:30:00,32.99,33.3,1,15.75
 07/10/2018 10:45:00,32.99,33.3,1,15.75
 07/10/2018 11:00:00,32.99,33.3,1,15.75
 07/10/2018 11:15:00,32.99,33.3,1,15.75
 07/10/2018 11:30:00,32.99,33.3,1,15.75
 07/10/2018 11:45:00,32.99,33.3,1,15.75
 07/10/2018 12:00:00,32.99,33.3,1,15.75
 07/10/2018 12:15:00,32.99,33.3,1,15.75
 07/10/2018 12:30:00,32.99,33.3,1,15.75
 07/10/2018 12:45:00,32.99,33.3,1,15.75
 07/10/2018 13:00:00,32.99,33.3,1,15.75
 07/10/2018 13:15:00,32.99,33.3,1,15.75
 07/10/2018 13:30:00,32.99,33.3,1,15.75
 07/10/2018 13:45:00,32.99,33.3,1,15.75
 07/10/2018 14:00:00,32.99,33.3,1,15.75
 07/10/2018 14:15:00,32.99,33.3,1,15.75
 07/10/2018 14:30:00,32.99,33.3,1,15.75
 07/10/2018 14:45:00,32.99,33.3,1,15.75
 07/10/2018 15:00:00,32.99,33.3,1,15.75
 07/10/2018 15:15:00,32.99,33.3,1,15.75
 07/10/2018 15:30:00,32.99,33.3,1,15.75
 07/10/2018 15:45:00,32.99,33.3,1,15.75
 07/10/2018 16:00:00,32.99,33.3,1,15.75
 07/10/2018 16:15:00,32.99,33.3,1,15.75
 07/10/2018 16:30:00,32.99,33.3,1,15.75
 07/10/2018 16:45:00,32.99,33.3,1,15.75
 07/10/2018 17:00:00,32.99,33.3,1,15.75
 07/10/2018 17:15:00,32.99,33.3,1,15.75
 07/10/2018 17:30:00,32.99,33.3,1,15.75
 07/10/2018 17:45:00,32.99,33.3,1,15.75
 07/10/2018 18:00:00,32.99,33.3,1,15.75
 07/10/2018 18:15:00,32.99,33.3,1,15.75
 07/10/2018 18:30:00,32.99,33.3,1,15.75
 07/10/2018 18:45:00,32.99,33.3,1,15.75
 07/10/2018 19:00:00,32.99,33.3,1,15.75
 07/10/2018 19:15:00,32.99,33.3,1,15.75
 07/10/2018 19:30:00,32.99,33.3,1,15.75
 07/10/2018 19:45:00,32.99,33.3,1,15.75
 07/10/2018 20:00:00,32.99,33.3,1,15.75
 07/10/2018 20:15:00,32.99,33.3,1,15.75
 07/10/2018 20:30:00,32.99,33.3,1,15.75
 07/10/2018 20:45:00,32.99,33.3,1,15.75
 07/10/2018 21:00:00,32.99,33.3,1,15.75
 07/10/2018 21:15:00,32.99,33.3,1,15.75
 07/10/2018 21:30:00,32.99,33.3,1,15.75
 07/10/2018 21:45:00,32.99,33.3,1,15.75
 07/10/2018 22:00:00,32.99,33.3,1,15.75
 07/10/2018 22:15:00,32.99,33.3,1,15.75
 07/10/2018 22:30:00,32.99,33.3,1,15.75
 07/10/2018 22:45:00,32.99,33.3,1,15.75
 07/10/2018 23:00:00,32.99,33.3,1,15.75
 07/10/2018 23:15:00,32.99,33.3,1,15.75
 07/10/2018 23:30:00,32.99,33.3,1,15.75
 07/10/2018 23:45:00,32.99,33.3,1,15.75
 08/10/2018 00:00:00,32.99,33.3,1,15.75
 08/10/2018 00:00:00,32.99,33.3,1,15.75
 08/10/2018 00:15:00,32.99,33.3,1,15.75
 08/10/2018 00:30:00,32.99,33.3,1,15.75
 08/10/2018 00:45:00,32.99,33.3,1,15.75
 08/10/2018 01:00:00,32.99,33.3,1,15.75
 08/10/2018 01:15:00,32.99,33.3,1,15.75
 08/10/2018 01:30:00,32.99,33.3,1,15.75
 08/10/2018 01:45:00,32.99,33.3,1,15.75
 08/10/2018 02:00:00,32.99,33.3,1,15.75
 08/10/2018 02:15:00,32.99,33.3,1,15.75
 08/10/2018 02:30:00,32.99,33.3,1,15.75
 08/10/2018 02:45:00,32.99,33.3,1,15.75
 08/10/2018 03:00:00,32.99,33.3,1,15.75
 08/10/2018 03:15:00,32.99,33.3,1,15.75
 08/10/2018 03:30:00,32.99,33.3,1,15.75
 08/10/2018 03:45:00,32.99,33.3,1,15.75
 08/10/2018 04:00:00,32.99,33.3,1,15.75
 08/10/2018 04:15:00,32.99,33.3,1,15.75
 08/10/2018 04:30:00,32.99,33.3,1,15.75
 08/10/2018 04:45:00,32.99,33.3,1,15.75
 08/10/2018 05:00:00,32.99,33.3,1,15.75
 08/10/2018 05:15:00,32.99,33.3,1,15.75
 08/10/2018 05:30:00,32.99,33.3,1,15.75
 08/10/2018 05:45:00,32.99,33.3,1,15.75
 08/10/2018 06:00:00,32.99,33.3,1,15.75
 08/10/2018 06:15:00,32.99,33.3,1,15.75
 08/10/2018 06:30:00,32.99,33.3,1,15.75
 08/10/2018 06:45:00,33.05,33.3,1,22.42
 08/10/2018 07:00:00,33.18,33.3,1,24.29
 08/10/2018 07:15:00,33.21,33.3,1,26.7
 08/10/2018 07:30:00,33.42,33.3,1,27.94
 08/10/2018 07:45:00,33.28,33.3,1,29.48
 08/10/2018 08:00:00,33.28,33.3,1,29.48
 08/10/2018 08:15:00,33.19,33.3,1,29.48
 08/10/2018 08:30:00,33.19,33.3,1,29.48
 08/10/2018 08:45:00,33.35,33.3,1,27.26
 08/10/2018 09:00:00,33.35,33.3,1,26.8
 08/10/2018 09:15:00,33.35,33.3,1,25.26
 08/10/2018 09:30:00,33.35,33.3,1,20.94
 08/10/2018 09:45:00,33.31,33.3,1,19.83
 08/10/2018 10:00:00,33.23,33.3,1,18.26
 08/10/2018 10:15:00,33.23,33.3,1,18.26
 08/10/2018 10:30:00,33.23,33.3,1,18.26
 08/10/2018 10:45:00,33.23,33.3,1,18.26
 08/10/2018 11:00:00,33.23,33.3,1,18.26
 08/10/2018 11:15:00,33.27,33.3,1,18.26
 08/10/2018 11:30:00,33.37,33.3,1,18.26
 08/10/2018 11:45:00,33.37,33.3,1,18.26
 08/10/2018 12:00:00,33.37,33.3,1,17.82
 08/10/2018 12:15:00,33.37,33.3,1,14.49
 08/10/2018 12:30:00,33.37,33.3,1,12.18
 08/10/2018 12:45:00,33.37,33.3,1,19.89
 08/10/2018 13:00:00,33.37,33.3,1,22.08
 08/10/2018 13:15:00,33.37,33.3,1,23.11
 08/10/2018 13:30:00,33.37,33.3,1,23.11
 08/10/2018 13:45:00,33.37,33.3,1,23.11
 08/10/2018 14:00:00,33.2,33.3,1,23.11
 08/10/2018 14:15:00,33.2,33.3,1,23.11
 08/10/2018 14:30:00,33.2,33.3,1,23.11
 08/10/2018 14:45:00,33.2,33.3,1,23.11
 08/10/2018 15:00:00,33.2,33.3,1,23.11
 08/10/2018 15:15:00,33.2,33.3,1,23.11
 08/10/2018 15:30:00,33.35,33.3,1,23.11
 08/10/2018 15:45:00,33.37,33.3,1,23.11
 08/10/2018 16:00:00,33.37,33.3,1,23.11
 08/10/2018 16:15:00,33.24,33.3,1,23.54
 08/10/2018 16:30:00,33.23,33.3,1,25.79
 08/10/2018 16:45:00,33.21,33.3,1,28.22
 08/10/2018 17:00:00,33.06,33.3,1,28.47
 08/10/2018 17:15:00,33.06,33.3,1,28.47
 08/10/2018 17:30:00,33.06,33.3,1,28.47
 08/10/2018 17:45:00,33.06,33.3,1,28.47
 08/10/2018 18:00:00,33.06,33.3,1,28.47
 08/10/2018 18:15:00,33.06,33.3,1,28.47
 08/10/2018 18:30:00,32.95,33.3,1,28.47
 08/10/2018 18:45:00,33.0,33.3,1,28.06
 08/10/2018 19:00:00,33.11,33.3,1,25.79
 08/10/2018 19:15:00,33.11,33.3,1,25.79
 08/10/2018 19:30:00,32.99,33.3,1,25.79
 08/10/2018 19:45:00,32.91,33.3,1,25.79
 08/10/2018 20:00:00,32.91,33.3,1,25.79
 08/10/2018 20:15:00,32.91,33.3,1,25.79
 08/10/2018 20:30:00,32.91,33.3,1,25.79
 08/10/2018 20:45:00,32.91,33.3,1,24.73
 08/10/2018 21:00:00,32.91,33.3,1,25.64
 08/10/2018 21:15:00,32.91,33.3,1,25.96
 08/10/2018 21:30:00,33.05,33.3,1,25.96
 08/10/2018 21:45:00,33.23,33.3,1,25.96
 08/10/2018 22:00:00,33.23,33.3,1,25.96
 08/10/2018 22:15:00,33.23,33.3,1,25.96
 08/10/2018 22:30:00,33.23,33.3,1,24.45
 08/10/2018 22:45:00,33.23,33.3,1,23.45
 08/10/2018 23:00:00,33.35,33.3,1,23.45
 08/10/2018 23:15:00,32.72,33.3,1,21.95
 08/10/2018 23:30:00,32.86,33.3,1,20.77
 08/10/2018 23:45:00,32.91,33.3,1,20.77
 09/10/2018 00:00:00,32.91,33.3,1,20.77
 09/10/2018 00:15:00,32.91,33.3,1,20.77
 09/10/2018 00:30:00,32.99,33.3,1,20.77
 09/10/2018 00:45:00,33.08,33.3,1,20.77
 09/10/2018 01:00:00,33.08,33.3,1,20.77
 09/10/2018 01:15:00,33.08,33.3,1,20.77
 09/10/2018 01:30:00,33.08,33.3,1,20.77
 09/10/2018 01:45:00,33.08,33.3,1,20.77
 09/10/2018 02:00:00,33.08,33.3,1,20.77
 09/10/2018 02:15:00,33.08,33.3,1,20.77
 09/10/2018 02:30:00,33.08,33.3,1,20.77
 09/10/2018 02:45:00,33.08,33.3,1,20.77
 09/10/2018 03:00:00,33.08,33.3,1,20.77
 09/10/2018 03:15:00,33.08,33.3,1,20.77
 09/10/2018 03:30:00,33.08,33.3,1,20.77
 09/10/2018 03:45:00,33.08,33.3,1,20.77
 09/10/2018 04:00:00,33.08,33.3,1,20.77
 09/10/2018 04:15:00,33.08,33.3,1,20.77
 09/10/2018 04:30:00,33.08,33.3,1,20.77
 09/10/2018 04:45:00,33.08,33.3,1,20.77
 09/10/2018 05:00:00,33.08,33.3,1,20.77
 09/10/2018 05:15:00,33.08,33.3,1,20.77
 09/10/2018 05:30:00,33.08,33.3,1,20.77
 09/10/2018 05:45:00,33.08,33.3,1,20.77
 09/10/2018 06:00:00,33.08,33.3,1,20.77
 09/10/2018 06:15:00,32.93,33.3,1,21.17
 09/10/2018 06:30:00,33.05,33.3,1,23.62
 09/10/2018 06:45:00,33.37,33.3,1,24.97
 09/10/2018 07:00:00,33.35,33.3,1,26.13
 09/10/2018 07:15:00,33.16,33.3,1,26.13
 09/10/2018 07:30:00,33.16,33.3,1,24.42
 09/10/2018 07:45:00,33.16,33.3,1,23.62
 09/10/2018 08:00:00,33.16,33.3,1,23.62
 09/10/2018 08:15:00,33.29,33.3,1,20.99
 09/10/2018 08:30:00,33.32,33.3,1,20.94
 09/10/2018 08:45:00,33.32,33.3,1,23.19
 09/10/2018 09:00:00,33.32,33.3,1,23.21
 09/10/2018 09:15:00,33.32,33.3,1,21.1
 09/10/2018 09:30:00,33.32,33.3,1,19.03
 09/10/2018 09:45:00,33.32,33.3,1,17.86
 09/10/2018 10:00:00,33.32,33.3,1,15.91
 09/10/2018 10:15:00,33.32,33.3,1,14.44
 09/10/2018 10:30:00,33.32,33.3,1,13.4
 09/10/2018 10:45:00,33.32,33.3,1,10.97
 09/10/2018 11:00:00,33.32,33.3,1,10.72
 09/10/2018 11:15:00,33.21,33.3,1,9.03
 09/10/2018 11:30:00,33.26,33.3,1,8.21
 09/10/2018 11:45:00,33.3,33.3,1,6.44
 09/10/2018 12:00:00,33.3,33.3,1,5.53
 09/10/2018 12:15:00,33.3,33.3,1,5.53
 09/10/2018 12:30:00,33.3,33.3,1,5.53
 09/10/2018 12:45:00,33.3,33.3,1,5.53
 09/10/2018 13:00:00,33.3,33.3,1,5.53
 09/10/2018 13:15:00,33.3,33.3,1,5.53
 09/10/2018 13:30:00,33.3,33.3,1,5.53
 09/10/2018 13:45:00,33.3,33.3,1,5.53
 09/10/2018 14:00:00,33.3,33.3,1,3.36
 09/10/2018 14:15:00,33.43,33.3,1,3.02
 09/10/2018 14:30:00,33.47,33.3,1,5.65
 09/10/2018 14:45:00,33.47,33.3,1,5.7
 09/10/2018 15:00:00,33.47,33.3,1,5.7
 09/10/2018 15:15:00,33.47,33.3,1,7.84
 09/10/2018 15:30:00,33.47,33.3,1,8.38
 09/10/2018 15:45:00,33.47,33.3,1,9.07
 09/10/2018 16:00:00,33.47,33.3,1,10.89
 09/10/2018 16:15:00,33.47,33.3,1,12.41
 09/10/2018 16:30:00,33.47,33.3,1,15.34
 09/10/2018 16:45:00,33.35,33.3,1,17.34
 09/10/2018 17:00:00,33.32,33.3,1,18.59
 09/10/2018 17:15:00,33.32,33.3,1,19.46
 09/10/2018 17:30:00,33.32,33.3,1,21.27
