DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 17:45:00,33.32,33.3,1,21.27
 09/10/2018 18:00:00,33.32,33.3,1,21.54
 09/10/2018 18:15:00,33.28,33.3,1,23.95
 09/10/2018 18:30:00,33.16,33.3,1,24.11
 09/10/2018 18:45:00,33.01,33.3,1,26.46
 09/10/2018 19:00:00,32.99,33.3,1,26.46
 09/10/2018 19:15:00,32.99,33.3,1,26.46
 09/10/2018 19:30:00,32.99,33.3,1,26.46
 09/10/2018 19:45:00,32.99,33.3,1,26.58
 09/10/2018 20:00:00,32.99,33.3,1,29.14
 09/10/2018 20:15:00,32.95,33.3,1,29.14
 09/10/2018 20:30:00,33.13,33.3,1,29.14
 09/10/2018 20:45:00,33.26,33.3,1,29.14
 09/10/2018 21:00:00,33.3,33.3,1,29.14
 09/10/2018 21:15:00,33.3,33.3,1,29.14
 09/10/2018 21:30:00,33.32,33.3,1,28.08
 09/10/2018 21:45:00,33.32,33.3,1,26.63
 09/10/2018 22:00:00,33.4,33.3,1,26.63
 09/10/2018 22:15:00,33.4,33.3,1,25.13
 09/10/2018 22:30:00,33.4,33.3,1,24.12
 09/10/2018 22:45:00,33.37,33.3,1,24.12
 09/10/2018 23:00:00,33.23,33.3,1,24.06
 09/10/2018 23:15:00,33.23,33.3,1,21.44
 09/10/2018 23:30:00,33.23,33.3,1,21.44
 09/10/2018 23:45:00,33.23,33.3,1,21.44
 10/10/2018 00:00:00,33.3,33.3,1,21.44
 10/10/2018 00:15:00,33.36,33.3,1,21.44
 10/10/2018 00:30:00,33.13,33.3,1,21.44
 10/10/2018 00:45:00,33.13,33.3,1,21.44
 10/10/2018 01:00:00,33.13,33.3,1,21.44
 10/10/2018 01:15:00,33.13,33.3,1,21.44
 10/10/2018 01:30:00,33.13,33.3,1,21.44
 10/10/2018 01:45:00,33.13,33.3,1,21.44
 10/10/2018 02:00:00,33.13,33.3,1,21.44
 10/10/2018 02:15:00,33.13,33.3,1,21.44
 10/10/2018 02:30:00,33.13,33.3,1,21.44
 10/10/2018 02:45:00,33.13,33.3,1,21.44
 10/10/2018 03:00:00,33.13,33.3,1,21.44
 10/10/2018 03:15:00,33.15,33.3,1,21.44
 10/10/2018 03:30:00,33.28,33.3,1,21.44
 10/10/2018 03:45:00,33.28,33.3,1,21.44
 10/10/2018 04:00:00,33.28,33.3,1,21.44
 10/10/2018 04:15:00,33.28,33.3,1,21.44
 10/10/2018 04:30:00,33.28,33.3,1,21.44
 10/10/2018 04:45:00,33.28,33.3,1,21.44
 10/10/2018 05:00:00,33.28,33.3,1,21.12
 10/10/2018 05:15:00,33.28,33.3,1,18.76
 10/10/2018 05:30:00,33.28,33.3,1,18.76
 10/10/2018 05:45:00,33.13,33.3,1,18.76
 10/10/2018 06:00:00,33.11,33.3,1,19.53
 10/10/2018 06:15:00,33.26,33.3,1,21.44
 10/10/2018 06:30:00,33.13,33.3,1,21.67
 10/10/2018 06:45:00,33.19,33.3,1,23.95
 10/10/2018 07:00:00,33.35,33.3,1,23.95
 10/10/2018 07:15:00,33.25,33.3,1,23.95
 10/10/2018 07:30:00,33.06,33.3,1,23.95
 10/10/2018 07:45:00,33.06,33.3,1,23.95
 10/10/2018 08:00:00,33.06,33.3,1,23.95
 10/10/2018 08:15:00,33.06,33.3,1,23.95
 10/10/2018 08:30:00,33.06,33.3,1,23.36
 10/10/2018 08:45:00,33.06,33.3,1,21.27
 10/10/2018 09:00:00,33.06,33.3,1,21.27
 10/10/2018 09:15:00,33.06,33.3,1,21.27
 10/10/2018 09:30:00,33.06,33.3,1,21.27
 10/10/2018 09:45:00,33.06,33.3,1,19.18
 10/10/2018 10:00:00,33.06,33.3,1,18.68
 10/10/2018 10:15:00,33.06,33.3,1,15.57
 10/10/2018 10:30:00,33.08,33.3,1,13.4
 10/10/2018 10:45:00,33.11,33.3,1,13.4
 10/10/2018 11:00:00,33.11,33.3,1,13.4
 10/10/2018 11:15:00,33.11,33.28,0,12.15
 10/10/2018 11:30:00,33.11,33.26,0,10.72
 10/10/2018 11:45:00,33.11,33.26,0,10.72
 10/10/2018 12:00:00,33.11,33.26,0,10.72
 10/10/2018 12:15:00,33.11,33.26,0,9.08
 10/10/2018 12:30:00,33.11,33.26,0,8.21
 10/10/2018 12:45:00,32.98,33.26,0,8.21
 10/10/2018 13:00:00,32.96,33.26,0,8.21
 10/10/2018 13:15:00,33.01,33.26,0,8.21
 10/10/2018 13:30:00,33.11,33.26,0,8.21
 10/10/2018 13:45:00,33.11,33.26,0,8.21
 10/10/2018 14:00:00,33.11,33.26,0,8.21
 10/10/2018 14:15:00,33.11,33.26,0,8.21
 10/10/2018 14:30:00,33.11,33.26,0,8.21
 10/10/2018 14:45:00,33.11,33.26,0,8.21
 10/10/2018 15:00:00,33.11,33.26,0,8.21
 10/10/2018 15:15:00,33.11,33.26,0,9.89
 10/10/2018 15:30:00,33.11,33.26,0,10.72
 10/10/2018 15:45:00,33.11,33.26,0,10.78
 10/10/2018 16:00:00,33.11,33.26,0,13.23
 10/10/2018 16:15:00,33.11,33.26,0,14.67
 10/10/2018 16:30:00,33.11,33.26,0,16.12
 10/10/2018 16:45:00,33.11,33.26,0,18.42
 10/10/2018 17:00:00,33.11,33.26,0,20.54
 10/10/2018 17:15:00,33.11,33.26,0,21.1
 10/10/2018 17:30:00,33.11,33.26,0,22.35
 10/10/2018 17:45:00,33.01,33.26,0,23.78
 10/10/2018 18:00:00,32.96,33.26,0,25.77
 10/10/2018 18:15:00,32.96,33.26,0,26.46
 10/10/2018 18:30:00,32.96,33.26,0,26.46
 10/10/2018 18:45:00,32.96,33.26,0,26.46
 10/10/2018 19:00:00,32.96,33.26,0,26.46
 10/10/2018 19:15:00,32.96,33.26,0,26.46
 10/10/2018 19:30:00,32.96,33.26,0,26.46
 10/10/2018 19:45:00,32.96,33.26,0,26.46
 10/10/2018 20:00:00,33.07,33.26,0,26.46
 10/10/2018 20:15:00,33.13,33.26,0,28.63
 10/10/2018 20:30:00,33.13,33.26,0,29.14
 10/10/2018 20:45:00,33.13,33.26,0,29.14
 10/10/2018 21:00:00,33.22,33.26,0,29.14
 10/10/2018 21:15:00,33.3,33.26,0,29.14
 10/10/2018 21:30:00,33.3,33.26,0,27.92
 10/10/2018 21:45:00,33.47,33.26,0,26.46
 10/10/2018 22:00:00,33.47,33.26,0,26.46
 10/10/2018 22:15:00,33.3,33.26,0,26.46
 10/10/2018 22:30:00,33.28,33.26,0,24.6
 10/10/2018 22:45:00,33.41,33.26,0,23.95
 10/10/2018 23:00:00,32.97,33.26,0,22.75
 10/10/2018 23:15:00,32.82,33.26,0,21.27
 10/10/2018 23:30:00,32.82,33.26,0,21.27
 10/10/2018 23:45:00,33.01,33.26,0,21.27
 11/10/2018 00:00:00,32.96,33.26,0,21.27
 11/10/2018 00:15:00,32.87,33.26,0,21.27
 11/10/2018 00:30:00,32.87,33.26,0,20.24
 11/10/2018 00:45:00,32.87,33.26,0,18.59
 11/10/2018 01:00:00,32.87,33.26,0,18.59
 11/10/2018 01:15:00,32.87,33.26,0,18.59
 11/10/2018 01:30:00,32.87,33.26,0,18.59
 11/10/2018 01:45:00,32.87,33.26,0,18.59
 11/10/2018 02:00:00,32.87,33.26,0,18.59
 11/10/2018 02:15:00,32.87,33.26,0,18.59
 11/10/2018 02:30:00,32.87,33.26,0,18.59
 11/10/2018 02:45:00,33.03,33.26,0,18.59
 11/10/2018 03:00:00,33.03,33.26,0,18.59
 11/10/2018 03:15:00,33.03,33.26,0,18.59
 11/10/2018 03:30:00,33.03,33.26,0,18.59
 11/10/2018 03:45:00,33.03,33.26,0,18.59
 11/10/2018 04:00:00,33.03,33.26,0,18.59
 11/10/2018 04:15:00,33.1,33.26,0,18.59
 11/10/2018 04:30:00,33.23,33.26,0,18.59
 11/10/2018 04:45:00,33.13,33.26,0,18.59
 11/10/2018 05:00:00,33.11,33.26,0,18.59
 11/10/2018 05:15:00,33.02,33.26,0,18.59
 11/10/2018 05:30:00,32.96,33.26,0,18.59
 11/10/2018 05:45:00,32.96,33.26,0,18.59
 11/10/2018 06:00:00,32.87,33.26,0,18.59
 11/10/2018 06:15:00,33.18,33.26,0,21.31
 11/10/2018 06:30:00,32.94,33.26,0,21.61
 11/10/2018 06:45:00,32.94,33.26,0,22.98
 11/10/2018 07:00:00,32.92,33.26,0,24.29
 11/10/2018 07:15:00,33.19,33.26,0,26.03
 11/10/2018 07:30:00,33.37,33.26,0,26.8
 11/10/2018 07:45:00,33.3,33.26,0,26.8
 11/10/2018 08:00:00,33.23,33.26,0,26.8
 11/10/2018 08:15:00,33.23,33.26,0,26.8
 11/10/2018 08:30:00,33.23,33.26,0,26.8
 11/10/2018 08:45:00,33.23,33.26,0,26.8
 11/10/2018 09:00:00,33.23,33.26,0,26.8
 11/10/2018 09:15:00,33.23,33.26,0,26.8
 11/10/2018 09:30:00,33.23,33.26,0,26.8
 11/10/2018 09:45:00,33.23,33.26,0,26.8
 11/10/2018 10:00:00,33.23,33.26,0,26.8
 11/10/2018 10:15:00,33.23,33.26,0,26.8
 11/10/2018 10:30:00,33.4,33.26,0,26.8
 11/10/2018 10:45:00,33.4,33.26,0,26.8
 11/10/2018 11:00:00,33.39,33.26,0,26.8
 11/10/2018 11:15:00,33.23,33.26,0,26.8
 11/10/2018 11:30:00,33.23,33.26,0,26.52
 11/10/2018 11:45:00,33.23,33.26,0,24.29
 11/10/2018 12:00:00,33.23,33.26,0,26.05
 11/10/2018 12:15:00,33.23,33.26,2,26.8
 11/10/2018 12:30:00,33.23,33.26,2,26.8
 11/10/2018 12:45:00,33.35,33.26,2,26.34
 11/10/2018 13:00:00,33.26,33.26,2,17.99
 11/10/2018 13:15:00,33.18,33.26,2,17.24
 11/10/2018 13:30:00,33.18,33.26,2,21.1
 11/10/2018 13:45:00,33.18,33.26,2,21.1
 11/10/2018 14:00:00,33.18,33.26,2,20.21
 11/10/2018 14:15:00,33.18,33.26,2,23.42
 11/10/2018 14:30:00,33.18,33.26,2,23.62
 11/10/2018 14:45:00,33.18,33.26,2,23.62
 11/10/2018 15:00:00,33.18,33.26,2,23.62
 11/10/2018 15:15:00,33.18,33.26,2,23.62
 11/10/2018 15:30:00,33.18,33.26,2,23.62
 11/10/2018 15:45:00,33.18,33.26,2,23.62
 11/10/2018 16:00:00,33.21,33.26,2,23.62
 11/10/2018 16:15:00,33.37,33.26,2,23.62
 11/10/2018 16:30:00,33.31,33.26,2,24.59
 11/10/2018 16:45:00,33.2,33.26,2,25.75
 11/10/2018 17:00:00,33.2,33.26,2,23.78
 11/10/2018 17:15:00,33.2,33.26,2,23.78
 11/10/2018 17:30:00,33.2,33.26,2,23.78
 11/10/2018 17:45:00,33.2,33.26,2,23.78
 11/10/2018 18:00:00,33.38,33.26,2,23.78
 11/10/2018 18:15:00,33.4,33.26,2,23.78
 11/10/2018 18:30:00,33.4,33.26,2,23.78
 11/10/2018 18:45:00,33.23,33.26,2,23.78
 11/10/2018 19:00:00,33.2,33.26,2,23.78
 11/10/2018 19:15:00,33.2,33.26,2,23.78
 11/10/2018 19:30:00,33.2,33.26,2,23.78
 11/10/2018 19:45:00,33.2,33.26,2,23.78
 11/10/2018 20:00:00,33.24,33.26,2,23.78
 11/10/2018 20:15:00,33.35,33.26,2,23.78
 11/10/2018 20:30:00,33.34,33.26,2,24.02
 11/10/2018 20:45:00,33.2,33.26,2,26.46
 11/10/2018 21:00:00,33.2,33.26,2,26.46
 11/10/2018 21:15:00,33.27,33.26,2,26.46
 11/10/2018 21:30:00,33.35,33.26,2,26.46
 11/10/2018 21:45:00,33.35,33.26,2,26.46
 11/10/2018 22:00:00,33.35,33.26,2,26.46
 11/10/2018 22:15:00,33.37,33.26,2,26.08
 11/10/2018 22:30:00,33.49,33.26,2,23.78
 11/10/2018 22:45:00,33.49,33.26,2,23.78
 11/10/2018 23:00:00,33.02,33.26,2,21.46
 11/10/2018 23:15:00,33.01,33.26,2,20.61
 11/10/2018 23:30:00,33.01,33.26,2,18.59
 11/10/2018 23:45:00,33.03,33.26,2,18.59
 12/10/2018 00:00:00,33.18,33.26,2,18.59
 12/10/2018 00:15:00,33.05,33.26,2,18.59
 12/10/2018 00:30:00,32.88,33.26,2,18.59
 12/10/2018 00:45:00,32.95,33.26,2,18.59
 12/10/2018 01:00:00,32.99,33.26,2,18.59
 12/10/2018 01:15:00,32.99,33.26,2,18.59
 12/10/2018 01:30:00,32.99,33.26,2,18.59
 12/10/2018 01:45:00,32.99,33.26,2,18.59
 12/10/2018 02:00:00,32.99,33.26,2,18.59
 12/10/2018 02:15:00,32.99,33.26,2,18.59
 12/10/2018 02:30:00,32.99,33.26,2,18.59
 12/10/2018 02:45:00,32.99,33.26,2,18.59
 12/10/2018 03:00:00,33.02,33.26,2,18.59
 12/10/2018 03:15:00,33.16,33.26,2,18.59
 12/10/2018 03:30:00,33.16,33.26,2,18.59
 12/10/2018 03:45:00,33.16,33.26,2,18.59
 12/10/2018 04:00:00,33.16,33.26,2,18.59
 12/10/2018 04:15:00,33.16,33.26,2,18.59
 12/10/2018 04:30:00,33.16,33.26,2,18.59
 12/10/2018 04:45:00,33.16,33.26,2,18.59
 12/10/2018 05:00:00,33.16,33.26,2,18.59
 12/10/2018 05:15:00,33.16,33.26,2,18.59
 12/10/2018 05:30:00,33.09,33.26,2,18.59
 12/10/2018 05:45:00,32.99,33.26,2,18.59
 12/10/2018 06:00:00,33.3,33.26,2,20.4
 12/10/2018 06:15:00,33.43,33.26,2,21.1
 12/10/2018 06:30:00,33.2,33.26,2,22.22
 12/10/2018 06:45:00,32.96,33.26,2,23.78
 12/10/2018 07:00:00,33.08,33.26,2,23.78
 12/10/2018 07:15:00,32.84,33.26,2,25.64
 12/10/2018 07:30:00,33.02,33.26,2,26.46
 12/10/2018 07:45:00,33.29,33.26,2,28.17
 12/10/2018 08:00:00,33.16,33.26,2,29.14
 12/10/2018 08:15:00,33.16,33.26,2,29.14
 12/10/2018 08:30:00,33.16,33.26,2,29.14
 12/10/2018 08:45:00,33.16,33.26,2,29.14
 12/10/2018 09:00:00,33.16,33.26,2,29.14
 12/10/2018 09:15:00,33.16,33.26,2,29.14
 12/10/2018 09:30:00,33.11,33.26,2,29.14
 12/10/2018 09:45:00,33.03,33.26,2,29.14
 12/10/2018 10:00:00,33.03,33.26,2,29.14
 12/10/2018 10:15:00,33.03,33.26,2,29.14
 12/10/2018 10:30:00,33.03,33.26,2,29.14
 12/10/2018 10:45:00,33.03,33.26,2,29.14
 12/10/2018 11:00:00,33.03,33.26,2,29.14
 12/10/2018 11:15:00,33.03,33.26,2,29.14
 12/10/2018 11:30:00,33.03,33.26,2,29.14
 12/10/2018 11:45:00,33.03,33.26,2,27.68
 12/10/2018 12:00:00,33.04,33.26,2,26.46
 12/10/2018 12:15:00,33.18,33.26,2,26.46
 12/10/2018 12:30:00,33.18,33.26,2,26.46
 12/10/2018 12:45:00,33.18,33.26,2,26.46
 12/10/2018 13:00:00,33.18,33.26,2,26.46
 12/10/2018 13:15:00,33.31,33.26,2,26.46
 12/10/2018 13:30:00,33.35,33.26,2,26.46
 12/10/2018 13:45:00,33.35,33.26,2,26.46
 12/10/2018 14:00:00,33.04,33.26,2,26.46
 12/10/2018 14:15:00,32.75,33.26,2,24.59
 12/10/2018 14:30:00,32.79,33.26,2,23.78
 12/10/2018 14:45:00,32.79,33.26,2,23.78
 12/10/2018 15:00:00,32.79,33.26,2,23.78
 12/10/2018 15:15:00,32.79,33.26,2,23.78
 12/10/2018 15:30:00,32.79,33.26,2,23.78
 12/10/2018 15:45:00,32.79,33.26,2,24.07
 12/10/2018 16:00:00,32.89,33.26,2,26.46
 12/10/2018 16:15:00,33.03,33.26,2,26.46
 12/10/2018 16:30:00,33.03,33.26,2,26.96
 12/10/2018 16:45:00,33.03,33.26,2,27.35
 12/10/2018 17:00:00,33.03,33.26,2,26.46
 12/10/2018 17:15:00,33.03,33.26,2,26.46
 12/10/2018 17:30:00,33.03,33.26,2,26.46
 12/10/2018 17:45:00,32.89,33.26,2,26.46
 12/10/2018 18:00:00,33.03,33.26,2,26.46
 12/10/2018 18:15:00,33.25,33.26,2,26.46
 12/10/2018 18:30:00,33.25,33.26,2,26.46
 12/10/2018 18:45:00,33.34,33.26,2,26.46
 12/10/2018 19:00:00,33.33,33.26,2,26.46
 12/10/2018 19:15:00,33.32,33.26,2,28.54
 12/10/2018 19:30:00,33.32,33.26,2,29.14
 12/10/2018 19:45:00,33.32,33.26,2,29.14
 12/10/2018 20:00:00,33.32,33.26,2,29.14
 12/10/2018 20:15:00,33.32,33.26,2,29.14
 12/10/2018 20:30:00,33.19,33.26,2,29.14
 12/10/2018 20:45:00,32.9,33.26,2,29.14
 12/10/2018 21:00:00,33.08,33.26,2,29.14
 12/10/2018 21:15:00,33.14,33.26,2,28.42
 12/10/2018 21:30:00,33.2,33.26,2,26.46
 12/10/2018 21:45:00,33.29,33.26,2,26.46
 12/10/2018 22:00:00,33.24,33.26,2,26.46
 12/10/2018 22:15:00,33.2,33.26,2,26.46
 12/10/2018 22:30:00,33.29,33.26,2,26.26
 12/10/2018 22:45:00,33.35,33.26,2,23.78
 12/10/2018 23:00:00,33.35,33.26,2,23.78
 12/10/2018 23:15:00,33.35,33.26,2,23.78
 12/10/2018 23:30:00,33.21,33.26,2,22.22
 12/10/2018 23:45:00,32.91,33.26,2,21.1
 13/10/2018 00:00:00,32.91,33.26,2,21.1
 13/10/2018 00:15:00,32.99,33.26,2,21.1
 13/10/2018 00:30:00,33.08,33.26,2,21.1
 13/10/2018 00:45:00,33.08,33.26,2,21.1
 13/10/2018 01:00:00,33.08,33.26,2,21.1
 13/10/2018 01:15:00,33.08,33.26,2,21.1
 13/10/2018 01:30:00,33.08,33.26,2,21.1
 13/10/2018 01:45:00,33.08,33.26,2,21.1
 13/10/2018 02:00:00,32.98,33.26,2,21.1
 13/10/2018 02:15:00,32.9,33.26,2,21.1
 13/10/2018 02:30:00,33.01,33.26,2,21.1
 13/10/2018 02:45:00,33.01,33.26,2,21.1
 13/10/2018 03:00:00,33.01,33.26,2,21.1
 13/10/2018 03:15:00,33.01,33.26,2,20.15
 13/10/2018 03:30:00,33.01,33.26,2,18.59
 13/10/2018 03:45:00,33.08,33.26,2,18.59
 13/10/2018 04:00:00,33.16,33.26,2,18.59
 13/10/2018 04:15:00,33.16,33.26,2,18.59
 13/10/2018 04:30:00,33.16,33.26,2,18.59
 13/10/2018 04:45:00,33.16,33.26,2,18.59
 13/10/2018 05:00:00,33.16,33.26,2,18.59
 13/10/2018 05:15:00,33.16,33.26,2,18.59
 13/10/2018 05:30:00,33.16,33.26,2,18.59
 13/10/2018 05:45:00,33.16,33.26,2,18.59
 13/10/2018 06:00:00,33.16,33.26,2,18.59
 13/10/2018 06:15:00,33.01,33.26,2,18.59
 13/10/2018 06:30:00,32.96,33.26,2,18.59
 13/10/2018 06:45:00,32.8,33.26,2,18.59
 13/10/2018 07:00:00,32.77,33.26,2,18.59
 13/10/2018 07:15:00,32.94,33.26,2,20.55
 13/10/2018 07:30:00,33.03,33.26,2,21.1
 13/10/2018 07:45:00,33.18,33.26,2,21.33
 13/10/2018 08:00:00,33.23,33.26,2,23.78
 13/10/2018 08:15:00,33.19,33.26,2,23.78
 13/10/2018 08:30:00,33.08,33.26,2,23.78
 13/10/2018 08:45:00,33.21,33.26,2,23.78
 13/10/2018 09:00:00,33.22,33.26,2,23.78
 13/10/2018 09:15:00,33.08,33.26,2,23.78
 13/10/2018 09:30:00,33.08,33.26,2,23.78
 13/10/2018 09:45:00,33.08,33.26,2,23.78
 13/10/2018 10:00:00,33.08,33.26,2,23.78
 13/10/2018 10:15:00,33.08,33.26,2,23.78
 13/10/2018 10:30:00,33.08,33.26,2,23.78
 13/10/2018 10:45:00,33.08,33.26,2,23.78
 13/10/2018 11:00:00,33.11,33.26,2,23.78
 13/10/2018 11:15:00,33.25,33.26,2,23.78
 13/10/2018 11:30:00,33.25,33.26,2,23.78
 13/10/2018 11:45:00,33.25,33.26,2,22.22
 13/10/2018 12:00:00,33.25,33.26,2,22.43
 13/10/2018 12:15:00,33.25,33.26,2,20.32
 13/10/2018 12:30:00,33.35,33.26,2,15.35
 13/10/2018 12:45:00,33.4,33.26,2,6.48
 13/10/2018 13:00:00,33.29,33.26,2,6.99
 13/10/2018 13:15:00,33.42,33.26,2,9.85
 13/10/2018 13:30:00,33.27,33.26,2,7.37
 13/10/2018 13:45:00,33.18,33.26,2,7.86
 13/10/2018 14:00:00,33.18,33.26,2,10.22
 13/10/2018 14:15:00,33.18,33.26,2,7.93
 13/10/2018 14:30:00,33.18,33.26,2,8.61
 13/10/2018 14:45:00,33.18,33.26,2,11.34
 13/10/2018 15:00:00,33.18,33.26,2,17.75
 13/10/2018 15:15:00,33.18,33.26,2,20.19
 13/10/2018 15:30:00,33.18,33.26,2,20.77
 13/10/2018 15:45:00,33.18,33.26,2,20.77
 13/10/2018 16:00:00,33.18,33.26,2,20.77
 13/10/2018 16:15:00,33.18,33.26,2,21.38
 13/10/2018 16:30:00,33.18,33.26,2,23.28
 13/10/2018 16:45:00,33.05,33.26,2,23.28
 13/10/2018 17:00:00,33.01,33.26,2,23.28
 13/10/2018 17:15:00,32.92,33.26,2,24.62
 13/10/2018 17:30:00,32.87,33.26,2,25.79
 13/10/2018 17:45:00,32.93,33.26,2,25.79
 13/10/2018 18:00:00,33.12,33.26,2,26.41
 13/10/2018 18:15:00,33.42,33.26,2,28.47
 13/10/2018 18:30:00,33.27,33.26,2,28.47
 13/10/2018 18:45:00,33.18,33.26,2,28.47
 13/10/2018 19:00:00,33.18,33.26,2,28.47
 13/10/2018 19:15:00,33.18,33.26,2,28.47
 13/10/2018 19:30:00,33.26,33.26,2,28.47
 13/10/2018 19:45:00,33.35,33.26,2,28.47
 13/10/2018 20:00:00,33.35,33.26,2,28.47
 13/10/2018 20:15:00,33.35,33.26,2,26.46
 13/10/2018 20:30:00,33.35,33.26,2,25.79
 13/10/2018 20:45:00,33.31,33.26,2,25.79
 13/10/2018 21:00:00,32.95,33.26,2,25.79
 13/10/2018 21:15:00,32.94,33.26,2,24.1
 13/10/2018 21:30:00,32.96,33.26,2,23.11
 13/10/2018 21:45:00,33.04,33.26,2,23.11
 13/10/2018 22:00:00,32.79,33.26,2,23.11
 13/10/2018 22:15:00,32.79,33.26,2,23.11
 13/10/2018 22:30:00,32.79,33.26,2,21.4
 13/10/2018 22:45:00,32.94,33.26,2,20.43
 13/10/2018 23:00:00,32.98,33.26,2,20.43
 13/10/2018 23:15:00,33.11,33.26,2,20.43
 13/10/2018 23:30:00,33.11,33.26,2,20.43
 13/10/2018 23:45:00,33.11,33.26,2,20.43
 14/10/2018 00:00:00,33.11,33.26,2,20.43
 14/10/2018 00:15:00,33.11,33.26,2,20.43
 14/10/2018 00:30:00,33.15,33.26,2,20.43
 14/10/2018 00:45:00,33.28,33.26,2,19.64
 14/10/2018 01:00:00,33.28,33.26,2,17.76
 14/10/2018 01:15:00,33.28,33.26,2,17.76
 14/10/2018 01:30:00,33.28,33.26,2,17.76
 14/10/2018 01:45:00,33.28,33.26,2,17.76
 14/10/2018 02:00:00,33.28,33.26,2,17.76
 14/10/2018 02:15:00,33.28,33.26,2,17.76
 14/10/2018 02:30:00,33.28,33.26,2,17.76
 14/10/2018 02:45:00,33.28,33.26,2,17.76
 14/10/2018 03:00:00,33.28,33.26,2,17.76
 14/10/2018 03:15:00,33.28,33.26,2,17.76
 14/10/2018 03:30:00,33.28,33.26,2,17.76
 14/10/2018 03:45:00,33.28,33.26,2,17.76
 14/10/2018 04:00:00,33.28,33.26,2,17.76
 14/10/2018 04:15:00,33.4,33.26,2,17.76
 14/10/2018 04:30:00,33.42,33.26,2,17.76
 14/10/2018 04:45:00,33.42,33.26,2,17.76
 14/10/2018 05:00:00,33.42,33.26,2,17.76
 14/10/2018 05:15:00,33.42,33.26,2,17.76
 14/10/2018 05:30:00,33.42,33.26,2,17.76
 14/10/2018 05:45:00,33.42,33.26,2,17.76
 14/10/2018 06:00:00,33.41,33.26,2,17.76
 14/10/2018 06:15:00,33.23,33.26,2,17.76
 14/10/2018 06:30:00,33.23,33.26,2,17.76
 14/10/2018 06:45:00,33.21,33.26,2,17.76
 14/10/2018 07:00:00,33.06,33.26,2,17.76
 14/10/2018 07:15:00,33.06,33.26,2,17.76
 14/10/2018 07:30:00,33.06,33.26,2,17.76
 14/10/2018 07:45:00,32.96,33.26,2,20.18
 14/10/2018 08:00:00,32.89,33.26,2,20.43
 14/10/2018 08:15:00,32.89,33.26,2,20.43
 14/10/2018 08:30:00,32.89,33.26,2,20.43
 14/10/2018 08:45:00,32.89,33.26,2,22.0
 14/10/2018 09:00:00,33.0,33.26,2,22.95
 14/10/2018 09:15:00,33.2,33.26,2,22.95
 14/10/2018 09:30:00,33.23,33.26,2,19.41
 14/10/2018 09:45:00,33.23,33.26,2,17.59
 14/10/2018 10:00:00,33.32,33.26,2,17.59
 14/10/2018 10:15:00,33.45,33.26,2,17.59
 14/10/2018 10:30:00,33.45,33.26,2,17.59
 14/10/2018 10:45:00,33.45,33.26,2,17.59
 14/10/2018 11:00:00,33.45,33.26,2,18.34
 14/10/2018 11:15:00,33.38,33.26,2,20.27
 14/10/2018 11:30:00,33.28,33.26,2,20.27
 14/10/2018 11:45:00,33.28,33.26,2,20.27
 14/10/2018 12:00:00,33.28,33.26,2,20.27
 14/10/2018 12:15:00,33.28,33.26,2,20.27
 14/10/2018 12:30:00,33.28,33.26,2,20.27
 14/10/2018 12:45:00,33.11,33.26,2,25.14
 14/10/2018 13:00:00,33.08,33.26,2,25.79
 14/10/2018 13:15:00,33.21,33.26,2,25.79
 14/10/2018 13:30:00,33.23,33.26,2,25.79
 14/10/2018 13:45:00,33.32,33.26,2,25.13
 14/10/2018 14:00:00,33.37,33.26,2,23.11
 14/10/2018 14:15:00,33.37,33.26,2,23.11
 14/10/2018 14:30:00,33.36,33.26,2,20.12
 14/10/2018 14:45:00,33.25,33.26,2,17.76
 14/10/2018 15:00:00,33.25,33.26,2,17.76
 14/10/2018 15:15:00,33.25,33.26,2,17.76
 14/10/2018 15:30:00,33.11,33.26,2,17.76
 14/10/2018 15:45:00,33.06,33.26,2,17.76
 14/10/2018 16:00:00,33.06,33.26,2,17.93
 14/10/2018 16:15:00,32.99,33.26,2,20.43
 14/10/2018 16:30:00,32.91,33.26,2,20.43
 14/10/2018 16:45:00,32.91,33.26,2,22.94
 14/10/2018 17:00:00,32.91,33.26,2,24.74
 14/10/2018 17:15:00,32.82,33.26,2,25.63
 14/10/2018 17:30:00,33.06,33.26,2,25.7
 14/10/2018 17:45:00,33.15,33.26,2,28.3
 14/10/2018 18:00:00,33.2,33.26,2,28.3
 14/10/2018 18:15:00,33.09,33.26,2,28.3
 14/10/2018 18:30:00,33.03,33.28,1,28.3
 14/10/2018 18:45:00,33.03,33.3,1,26.54
 14/10/2018 19:00:00,33.03,33.3,1,25.63
 14/10/2018 19:15:00,33.03,33.3,1,25.63
 14/10/2018 19:30:00,33.1,33.3,1,25.63
 14/10/2018 19:45:00,33.2,33.3,1,25.63
 14/10/2018 20:00:00,33.3,33.3,1,25.63
 14/10/2018 20:15:00,33.37,33.3,1,25.63
 14/10/2018 20:30:00,33.37,33.3,1,25.63
 14/10/2018 20:45:00,33.37,33.3,1,25.63
 14/10/2018 21:00:00,33.43,33.3,1,25.63
 14/10/2018 21:15:00,33.2,33.3,1,25.63
 14/10/2018 21:30:00,33.21,33.3,1,25.63
 14/10/2018 21:45:00,33.08,33.3,1,25.63
 14/10/2018 22:00:00,33.08,33.3,1,25.33
 14/10/2018 22:15:00,33.08,33.3,1,23.11
 14/10/2018 22:30:00,33.21,33.3,1,23.11
 14/10/2018 22:45:00,33.27,33.3,1,23.11
 14/10/2018 23:00:00,33.4,33.3,1,20.82
 14/10/2018 23:15:00,33.18,33.3,1,20.6
 14/10/2018 23:30:00,33.11,33.3,1,20.6
 14/10/2018 23:45:00,33.11,33.3,1,20.6
 15/10/2018 00:00:00,33.11,33.3,1,18.38
 15/10/2018 00:00:00,33.11,33.3,1,18.38
 15/10/2018 00:15:00,33.11,33.3,1,17.92
 15/10/2018 00:30:00,33.11,33.3,1,17.92
 15/10/2018 00:45:00,33.11,33.3,1,17.92
 15/10/2018 01:00:00,33.11,33.3,1,17.92
 15/10/2018 01:15:00,33.11,33.3,1,17.92
 15/10/2018 01:30:00,33.11,33.3,1,17.92
 15/10/2018 01:45:00,33.11,33.3,1,17.92
 15/10/2018 02:00:00,33.11,33.3,1,17.92
 15/10/2018 02:15:00,33.11,33.3,1,17.92
 15/10/2018 02:30:00,33.11,33.3,1,17.92
 15/10/2018 02:45:00,33.11,33.3,1,17.92
 15/10/2018 03:00:00,33.11,33.3,1,17.92
 15/10/2018 03:15:00,33.11,33.3,1,17.92
 15/10/2018 03:30:00,33.11,33.3,1,17.92
 15/10/2018 03:45:00,33.2,33.3,1,17.92
 15/10/2018 04:00:00,33.25,33.3,1,17.92
 15/10/2018 04:15:00,33.25,33.3,1,17.92
 15/10/2018 04:30:00,33.25,33.3,1,17.92
 15/10/2018 04:45:00,33.25,33.3,1,17.92
 15/10/2018 05:00:00,33.25,33.3,1,17.92
 15/10/2018 05:15:00,33.25,33.3,1,17.92
 15/10/2018 05:30:00,33.17,33.3,1,17.92
 15/10/2018 05:45:00,33.13,33.3,1,17.92
 15/10/2018 06:00:00,33.05,33.3,1,19.98
 15/10/2018 06:15:00,32.96,33.3,1,20.6
 15/10/2018 06:30:00,33.01,33.3,1,21.74
 15/10/2018 06:45:00,33.1,33.3,1,23.28
 15/10/2018 07:00:00,32.96,33.3,1,24.45
 15/10/2018 07:15:00,32.97,33.3,1,26.99
 15/10/2018 07:30:00,33.14,33.3,1,28.47
 15/10/2018 07:45:00,33.24,33.3,1,28.47
 15/10/2018 08:00:00,32.77,33.3,1,28.47
 15/10/2018 08:15:00,32.9,33.3,1,28.47
 15/10/2018 08:30:00,33.1,33.3,1,25.98
 15/10/2018 08:45:00,33.18,33.3,1,25.79
 15/10/2018 09:00:00,33.18,33.3,1,25.79
 15/10/2018 09:15:00,33.11,33.3,1,26.16
 15/10/2018 09:30:00,32.99,33.3,1,28.3
 15/10/2018 09:45:00,33.01,33.3,1,28.3
 15/10/2018 10:00:00,33.18,33.3,1,28.3
 15/10/2018 10:15:00,33.18,33.3,1,28.3
 15/10/2018 10:30:00,33.18,33.3,1,28.3
 15/10/2018 10:45:00,33.18,33.3,1,28.3
 15/10/2018 11:00:00,33.18,33.3,1,28.3
 15/10/2018 11:15:00,33.18,33.27,2,28.3
 15/10/2018 11:30:00,33.18,33.26,2,28.3
 15/10/2018 11:45:00,33.2,33.26,2,28.3
 15/10/2018 12:00:00,33.37,33.26,2,28.3
 15/10/2018 12:15:00,33.37,33.26,2,28.3
 15/10/2018 12:30:00,33.37,33.3,1,28.3
 15/10/2018 12:45:00,33.37,33.3,1,28.3
 15/10/2018 13:00:00,33.37,33.3,1,28.3
 15/10/2018 13:15:00,33.37,33.3,1,28.3
 15/10/2018 13:30:00,33.43,33.3,1,26.51
 15/10/2018 13:45:00,33.35,33.3,1,25.63
 15/10/2018 14:00:00,33.35,33.3,1,25.63
 15/10/2018 14:15:00,33.35,33.3,1,25.63
 15/10/2018 14:30:00,33.35,33.3,1,25.63
 15/10/2018 14:45:00,33.35,33.3,1,25.63
 15/10/2018 15:00:00,33.35,33.3,1,26.75
 15/10/2018 15:15:00,33.35,33.3,1,28.14
 15/10/2018 15:30:00,33.35,33.3,1,28.14
 15/10/2018 15:45:00,33.35,33.3,1,28.14
 15/10/2018 16:00:00,33.18,33.3,1,29.06
 15/10/2018 16:15:00,33.18,33.3,1,30.82
 15/10/2018 16:30:00,33.07,33.3,1,30.82
 15/10/2018 16:45:00,33.03,33.3,1,30.82
 15/10/2018 17:00:00,33.03,33.3,1,28.49
 15/10/2018 17:15:00,33.03,33.3,1,28.14
 15/10/2018 17:30:00,33.03,33.3,1,28.14
 15/10/2018 17:45:00,33.03,33.3,1,28.14
 15/10/2018 18:00:00,33.03,33.3,1,28.14
 15/10/2018 18:15:00,33.03,33.3,1,28.14
 15/10/2018 18:30:00,33.03,33.3,1,28.14
 15/10/2018 18:45:00,33.03,33.3,1,28.14
 15/10/2018 19:00:00,33.03,33.3,1,28.14
 15/10/2018 19:15:00,33.03,33.3,1,32.05
 15/10/2018 19:30:00,33.03,33.3,1,33.66
 15/10/2018 19:45:00,33.09,33.3,1,33.66
 15/10/2018 20:00:00,33.18,33.3,1,33.66
 15/10/2018 20:15:00,33.22,33.3,1,31.29
 15/10/2018 20:30:00,33.35,33.3,1,30.98
 15/10/2018 20:45:00,33.35,33.3,1,30.98
 15/10/2018 21:00:00,33.41,33.3,1,30.25
 15/10/2018 21:15:00,33.2,33.3,1,28.3
 15/10/2018 21:30:00,33.27,33.3,1,28.3
 15/10/2018 21:45:00,33.35,33.3,1,28.3
 15/10/2018 22:00:00,33.35,33.3,1,27.01
 15/10/2018 22:15:00,33.35,33.3,1,25.63
 15/10/2018 22:30:00,33.37,33.3,1,25.63
 15/10/2018 22:45:00,33.43,33.3,1,24.08
 15/10/2018 23:00:00,33.32,33.3,1,22.95
 15/10/2018 23:15:00,33.32,33.3,1,22.95
 15/10/2018 23:30:00,33.32,33.3,1,22.95
 15/10/2018 23:45:00,33.32,33.3,1,21.49
 16/10/2018 00:00:00,33.32,33.3,1,20.43
 16/10/2018 00:15:00,33.32,33.3,1,20.43
 16/10/2018 00:30:00,33.32,33.3,1,20.43
 16/10/2018 00:45:00,33.32,33.3,1,20.43
 16/10/2018 01:00:00,33.32,33.3,1,20.43
 16/10/2018 01:15:00,33.32,33.3,1,20.43
 16/10/2018 01:30:00,33.32,33.3,1,20.43
 16/10/2018 01:45:00,33.15,33.3,1,20.43
 16/10/2018 02:00:00,33.13,33.3,1,20.43
 16/10/2018 02:15:00,33.13,33.3,1,20.43
 16/10/2018 02:30:00,33.13,33.3,1,20.43
 16/10/2018 02:45:00,33.13,33.3,1,20.43
 16/10/2018 03:00:00,33.26,33.3,1,20.43
 16/10/2018 03:15:00,33.36,33.3,1,20.43
 16/10/2018 03:30:00,33.37,33.3,1,20.43
 16/10/2018 03:45:00,33.37,33.3,1,20.43
 16/10/2018 04:00:00,33.37,33.3,1,20.43
 16/10/2018 04:15:00,33.37,33.3,1,20.43
 16/10/2018 04:30:00,33.37,33.3,1,20.43
 16/10/2018 04:45:00,33.37,33.3,1,20.43
 16/10/2018 05:00:00,33.37,33.3,1,20.43
 16/10/2018 05:15:00,33.37,33.3,1,20.43
 16/10/2018 05:30:00,33.2,33.3,1,20.43
 16/10/2018 05:45:00,33.28,33.3,1,20.43
 16/10/2018 06:00:00,33.41,33.3,1,20.43
 16/10/2018 06:15:00,33.16,33.3,1,20.65
 16/10/2018 06:30:00,32.99,33.3,1,23.11
 16/10/2018 06:45:00,32.99,33.3,1,23.52
 16/10/2018 07:00:00,32.99,33.3,1,24.5
 16/10/2018 07:15:00,32.94,33.3,1,23.11
 16/10/2018 07:30:00,32.82,33.3,1,23.11
 16/10/2018 07:45:00,32.82,33.3,1,23.11
 16/10/2018 08:00:00,32.82,33.3,1,23.11
 16/10/2018 08:15:00,32.82,33.3,1,23.11
 16/10/2018 08:30:00,32.82,33.3,1,23.11
 16/10/2018 08:45:00,32.95,33.3,1,23.11
 16/10/2018 09:00:00,33.01,33.3,1,23.11
 16/10/2018 09:15:00,33.01,33.3,1,20.88
 16/10/2018 09:30:00,33.01,33.3,1,22.22
 16/10/2018 09:45:00,33.01,33.3,1,25.31
 16/10/2018 10:00:00,33.01,33.3,1,25.96
 16/10/2018 10:15:00,32.92,33.3,1,25.96
 16/10/2018 10:30:00,32.98,33.3,1,25.96
 16/10/2018 10:45:00,32.99,33.3,1,25.96
 16/10/2018 11:00:00,32.99,33.3,1,25.96
 16/10/2018 11:15:00,32.99,33.3,1,25.96
 16/10/2018 11:30:00,32.99,33.3,1,25.96
 16/10/2018 11:45:00,32.99,33.3,1,25.96
 16/10/2018 12:00:00,32.99,33.3,1,25.96
 16/10/2018 12:15:00,32.99,33.3,1,23.52
 16/10/2018 12:30:00,32.99,33.3,1,23.45
 16/10/2018 12:45:00,33.08,33.3,1,21.62
 16/10/2018 13:00:00,33.16,33.3,1,22.64
 16/10/2018 13:15:00,33.17,33.3,1,23.62
 16/10/2018 13:30:00,33.32,33.3,1,21.72
 16/10/2018 13:45:00,33.32,33.3,1,20.94
 16/10/2018 14:00:00,33.32,33.3,1,20.7
 16/10/2018 14:15:00,33.31,33.3,1,19.41
 16/10/2018 14:30:00,33.08,33.3,1,20.94
 16/10/2018 14:45:00,32.99,33.3,1,20.94
 16/10/2018 15:00:00,32.99,33.3,1,23.01
 16/10/2018 15:15:00,33.16,33.3,1,23.62
 16/10/2018 15:30:00,33.18,33.3,1,23.62
 16/10/2018 15:45:00,33.17,33.3,1,23.62
 16/10/2018 16:00:00,33.01,33.3,1,26.04
 16/10/2018 16:15:00,33.01,33.3,1,26.13
 16/10/2018 16:30:00,33.01,33.3,1,27.68
 16/10/2018 16:45:00,32.89,33.3,1,28.81
 16/10/2018 17:00:00,32.88,33.3,1,28.83
 16/10/2018 17:15:00,33.13,33.3,1,31.49
 16/10/2018 17:30:00,33.13,33.3,1,31.21
 16/10/2018 17:45:00,33.13,33.3,1,28.81
 16/10/2018 18:00:00,33.13,33.3,1,28.27
 16/10/2018 18:15:00,33.13,33.3,1,26.13
 16/10/2018 18:30:00,33.13,33.3,1,26.13
 16/10/2018 18:45:00,33.13,33.3,1,26.13
 16/10/2018 19:00:00,33.13,33.3,1,26.13
 16/10/2018 19:15:00,33.13,33.3,1,26.13
 16/10/2018 19:30:00,33.2,33.3,1,26.13
 16/10/2018 19:45:00,33.15,33.3,1,30.71
 16/10/2018 20:00:00,33.11,33.3,1,31.49
 16/10/2018 20:15:00,33.16,33.3,1,31.49
 16/10/2018 20:30:00,33.28,33.3,1,31.49
 16/10/2018 20:45:00,33.37,33.3,1,30.94
 16/10/2018 21:00:00,33.39,33.3,1,28.81
 16/10/2018 21:15:00,33.25,33.3,1,28.81
 16/10/2018 21:30:00,33.25,33.3,1,26.51
 16/10/2018 21:45:00,33.28,33.3,1,26.13
 16/10/2018 22:00:00,33.4,33.3,1,24.54
 16/10/2018 22:15:00,33.32,33.3,1,23.45
 16/10/2018 22:30:00,33.29,33.3,1,23.45
 16/10/2018 22:45:00,33.26,33.3,1,23.45
 16/10/2018 23:00:00,33.19,33.3,1,23.45
 16/10/2018 23:15:00,33.32,33.3,1,22.92
 16/10/2018 23:30:00,33.16,33.3,1,20.77
 16/10/2018 23:45:00,32.99,33.3,1,20.77
 17/10/2018 00:00:00,33.11,33.3,1,20.77
 17/10/2018 00:15:00,33.16,33.3,1,20.77
 17/10/2018 00:30:00,33.16,33.3,1,20.77
 17/10/2018 00:45:00,33.16,33.3,1,20.77
 17/10/2018 01:00:00,33.16,33.3,1,20.77
 17/10/2018 01:15:00,33.16,33.3,1,20.77
 17/10/2018 01:30:00,33.16,33.3,1,20.77
 17/10/2018 01:45:00,33.16,33.3,1,20.77
 17/10/2018 02:00:00,33.16,33.3,1,20.77
 17/10/2018 02:15:00,33.16,33.3,1,20.77
 17/10/2018 02:30:00,33.16,33.3,1,20.77
 17/10/2018 02:45:00,33.18,33.3,1,20.77
 17/10/2018 03:00:00,33.32,33.3,1,20.77
 17/10/2018 03:15:00,33.32,33.3,1,20.77
 17/10/2018 03:30:00,33.32,33.3,1,20.77
 17/10/2018 03:45:00,33.32,33.3,1,20.77
 17/10/2018 04:00:00,33.32,33.3,1,20.77
 17/10/2018 04:15:00,33.32,33.3,1,20.77
 17/10/2018 04:30:00,33.32,33.3,1,20.77
 17/10/2018 04:45:00,33.32,33.3,1,20.77
 17/10/2018 05:00:00,33.32,33.3,1,20.77
 17/10/2018 05:15:00,33.32,33.3,1,20.77
 17/10/2018 05:30:00,33.25,33.3,1,20.77
 17/10/2018 05:45:00,33.18,33.3,1,20.77
 17/10/2018 06:00:00,33.1,33.3,1,20.77
 17/10/2018 06:15:00,33.1,33.3,1,20.77
 17/10/2018 06:30:00,33.2,33.3,1,22.68
 17/10/2018 06:45:00,33.29,33.3,1,23.45
 17/10/2018 07:00:00,33.33,33.3,1,25.47
 17/10/2018 07:15:00,33.07,33.3,1,25.96
 17/10/2018 07:30:00,32.93,33.3,1,25.96
 17/10/2018 07:45:00,32.82,33.3,1,25.96
 17/10/2018 08:00:00,32.82,33.3,1,28.07
 17/10/2018 08:15:00,32.82,33.3,1,28.64
 17/10/2018 08:30:00,32.84,33.3,1,28.64
 17/10/2018 08:45:00,32.91,33.3,1,28.64
 17/10/2018 09:00:00,32.89,33.3,1,27.85
 17/10/2018 09:15:00,32.89,33.3,1,25.96
 17/10/2018 09:30:00,32.93,33.3,1,25.96
 17/10/2018 09:45:00,33.01,33.3,1,26.35
 17/10/2018 10:00:00,32.99,33.3,1,26.25
 17/10/2018 10:15:00,32.99,33.3,1,26.13
 17/10/2018 10:30:00,32.99,33.3,1,26.13
 17/10/2018 10:45:00,33.0,33.3,1,25.78
 17/10/2018 11:00:00,33.13,33.3,1,23.45
 17/10/2018 11:15:00,33.1,33.3,1,23.78
 17/10/2018 11:30:00,33.08,33.3,1,23.95
 17/10/2018 11:45:00,33.08,33.3,1,23.95
 17/10/2018 12:00:00,33.08,33.3,1,23.95
 17/10/2018 12:15:00,33.08,33.3,1,23.95
 17/10/2018 12:30:00,33.08,33.3,1,23.95
 17/10/2018 12:45:00,33.08,33.3,1,23.95
 17/10/2018 13:00:00,33.08,33.3,1,23.95
 17/10/2018 13:15:00,33.17,33.3,1,23.95
 17/10/2018 13:30:00,33.25,33.3,1,23.95
 17/10/2018 13:45:00,33.25,33.3,1,23.95
 17/10/2018 14:00:00,33.25,33.3,1,23.95
 17/10/2018 14:15:00,33.25,33.3,1,23.95
 17/10/2018 14:30:00,33.25,33.3,1,23.95
 17/10/2018 14:45:00,33.25,33.3,1,23.95
 17/10/2018 15:00:00,33.25,33.3,1,23.95
 17/10/2018 15:15:00,33.25,33.3,1,23.95
 17/10/2018 15:30:00,33.25,33.3,1,23.95
 17/10/2018 15:45:00,33.25,33.3,1,23.95
 17/10/2018 16:00:00,33.23,33.3,1,24.01
 17/10/2018 16:15:00,33.08,33.3,1,26.63
 17/10/2018 16:30:00,33.08,33.3,1,26.63
 17/10/2018 16:45:00,33.08,33.3,1,26.63
 17/10/2018 17:00:00,32.93,33.3,1,29.26
 17/10/2018 17:15:00,32.91,33.3,1,29.31
 17/10/2018 17:30:00,32.91,33.3,1,29.31
 17/10/2018 17:45:00,32.91,33.3,1,29.31
 17/10/2018 18:00:00,32.91,33.3,1,29.31
 17/10/2018 18:15:00,32.91,33.3,1,29.31
 17/10/2018 18:30:00,32.91,33.3,1,29.31
 17/10/2018 18:45:00,32.91,33.3,1,29.31
 17/10/2018 19:00:00,32.91,33.3,1,29.31
 17/10/2018 19:15:00,32.91,33.3,1,31.5
 17/10/2018 19:30:00,33.0,33.3,1,31.99
 17/10/2018 19:45:00,33.08,33.3,1,31.99
 17/10/2018 20:00:00,33.08,33.3,1,31.99
 17/10/2018 20:15:00,33.08,33.3,1,31.99
 17/10/2018 20:30:00,33.11,33.3,1,29.9
 17/10/2018 20:45:00,33.23,33.3,1,29.31
 17/10/2018 21:00:00,33.23,33.3,1,29.31
 17/10/2018 21:15:00,33.23,33.3,1,29.31
 17/10/2018 21:30:00,33.27,33.3,1,28.59
 17/10/2018 21:45:00,33.42,33.3,1,26.63
 17/10/2018 22:00:00,33.42,33.3,1,26.63
 17/10/2018 22:15:00,33.34,33.3,1,26.3
 17/10/2018 22:30:00,33.03,33.3,1,23.78
 17/10/2018 22:45:00,33.03,33.3,1,23.78
 17/10/2018 23:00:00,33.1,33.3,1,22.85
 17/10/2018 23:15:00,33.2,33.3,1,21.1
 17/10/2018 23:30:00,33.22,33.3,1,21.1
 17/10/2018 23:45:00,33.27,33.3,1,21.1
 18/10/2018 00:00:00,33.02,33.3,1,21.1
 18/10/2018 00:15:00,32.99,33.3,1,21.1
 18/10/2018 00:30:00,33.03,33.3,1,21.1
 18/10/2018 00:45:00,33.13,33.3,1,21.1
 18/10/2018 01:00:00,33.13,33.3,1,21.1
 18/10/2018 01:15:00,33.03,33.3,1,21.1
 18/10/2018 01:30:00,32.96,33.3,1,21.1
 18/10/2018 01:45:00,32.96,33.3,1,21.1
 18/10/2018 02:00:00,32.96,33.3,1,21.1
 18/10/2018 02:15:00,32.96,33.3,1,21.1
 18/10/2018 02:30:00,32.98,33.3,1,21.1
 18/10/2018 02:45:00,33.13,33.3,1,21.1
 18/10/2018 03:00:00,33.13,33.3,1,21.1
 18/10/2018 03:15:00,33.13,33.3,1,21.1
 18/10/2018 03:30:00,33.13,33.3,1,21.1
 18/10/2018 03:45:00,33.13,33.3,1,21.1
 18/10/2018 04:00:00,33.13,33.3,1,21.1
 18/10/2018 04:15:00,33.13,33.3,1,19.33
 18/10/2018 04:30:00,33.13,33.3,1,18.59
 18/10/2018 04:45:00,33.13,33.3,1,18.59
 18/10/2018 05:00:00,33.13,33.3,1,18.59
 18/10/2018 05:15:00,33.13,33.3,1,18.59
 18/10/2018 05:30:00,33.13,33.3,1,18.59
 18/10/2018 05:45:00,33.13,33.3,1,18.59
 18/10/2018 06:00:00,32.94,33.3,1,18.59
 18/10/2018 06:15:00,32.99,33.3,1,20.61
 18/10/2018 06:30:00,33.02,33.3,1,21.41
 18/10/2018 06:45:00,33.38,33.3,1,23.95
 18/10/2018 07:00:00,33.37,33.3,1,25.13
 18/10/2018 07:15:00,33.13,33.3,1,26.63
 18/10/2018 07:30:00,32.93,33.3,1,26.63
 18/10/2018 07:45:00,32.91,33.3,1,26.63
 18/10/2018 08:00:00,32.91,33.3,1,26.63
 18/10/2018 08:15:00,32.91,33.3,1,26.63
 18/10/2018 08:30:00,32.91,33.3,1,26.63
 18/10/2018 08:45:00,32.91,33.3,1,26.63
 18/10/2018 09:00:00,32.91,33.3,1,26.63
 18/10/2018 09:15:00,32.91,33.3,1,25.31
 18/10/2018 09:30:00,33.03,33.3,1,22.68
 18/10/2018 09:45:00,33.06,33.3,1,20.87
 18/10/2018 10:00:00,33.11,33.3,1,18.93
 18/10/2018 10:15:00,33.24,33.3,1,18.4
 18/10/2018 10:30:00,33.32,33.3,1,16.42
 18/10/2018 10:45:00,33.32,33.27,2,15.75
 18/10/2018 11:00:00,33.32,33.26,2,13.74
 18/10/2018 11:15:00,33.32,33.26,2,12.68
 18/10/2018 11:30:00,33.32,33.26,2,11.22
 18/10/2018 11:45:00,33.32,33.26,2,9.33
 18/10/2018 12:00:00,33.32,33.26,2,8.71
 18/10/2018 12:15:00,33.23,33.26,2,8.71
 18/10/2018 12:30:00,33.18,33.26,2,8.71
 18/10/2018 12:45:00,33.18,33.26,2,8.71
 18/10/2018 13:00:00,33.27,33.26,2,8.71
 18/10/2018 13:15:00,33.35,33.26,2,8.71
 18/10/2018 13:30:00,33.35,33.26,2,8.71
 18/10/2018 13:45:00,33.35,33.26,2,8.71
 18/10/2018 14:00:00,33.35,33.26,2,8.71
 18/10/2018 14:15:00,33.35,33.26,2,8.71
 18/10/2018 14:30:00,33.35,33.26,2,8.71
 18/10/2018 14:45:00,33.35,33.26,2,9.11
 18/10/2018 15:00:00,33.35,33.26,2,11.39
 18/10/2018 15:15:00,33.35,33.26,2,11.39
 18/10/2018 15:30:00,33.35,33.26,2,11.39
 18/10/2018 15:45:00,33.35,33.26,2,12.83
 18/10/2018 16:00:00,33.3,33.26,2,14.31
 18/10/2018 16:15:00,33.18,33.26,2,16.58
 18/10/2018 16:30:00,33.18,33.26,2,17.58
 18/10/2018 16:45:00,33.18,33.26,2,19.79
 18/10/2018 17:00:00,33.18,33.26,2,21.94
 18/10/2018 17:15:00,33.05,33.26,2,22.38
 18/10/2018 17:30:00,33.03,33.26,2,24.45
 18/10/2018 17:45:00,33.03,33.26,2,26.05
 18/10/2018 18:00:00,32.87,33.26,2,27.13
 18/10/2018 18:15:00,32.87,33.26,2,27.13
 18/10/2018 18:30:00,32.87,33.26,2,27.92
 18/10/2018 18:45:00,32.87,33.26,2,27.13
 18/10/2018 19:00:00,32.87,33.26,2,27.13
 18/10/2018 19:15:00,32.87,33.26,2,27.13
 18/10/2018 19:30:00,32.87,33.26,2,27.13
 18/10/2018 19:45:00,32.99,33.26,2,28.46
 18/10/2018 20:00:00,33.01,33.26,2,29.81
 18/10/2018 20:15:00,33.01,33.26,2,29.81
 18/10/2018 20:30:00,33.13,33.26,2,29.81
 18/10/2018 20:45:00,33.08,33.3,1,29.81
 18/10/2018 21:00:00,33.15,33.3,1,29.59
 18/10/2018 21:15:00,33.23,33.3,1,27.13
 18/10/2018 21:30:00,33.23,33.3,1,27.13
 18/10/2018 21:45:00,33.24,33.3,1,27.13
 18/10/2018 22:00:00,33.24,33.3,1,25.52
 18/10/2018 22:15:00,32.98,33.3,1,24.45
 18/10/2018 22:30:00,33.11,33.3,1,24.45
 18/10/2018 22:45:00,33.22,33.3,1,22.86
 18/10/2018 23:00:00,33.13,33.3,1,21.77
 18/10/2018 23:15:00,32.94,33.3,1,21.77
 18/10/2018 23:30:00,32.98,33.3,1,21.77
 18/10/2018 23:45:00,33.08,33.3,1,21.77
 19/10/2018 00:00:00,33.08,33.3,1,20.45
 19/10/2018 00:15:00,33.17,33.3,1,19.26
 19/10/2018 00:30:00,33.25,33.3,1,19.26
 19/10/2018 00:45:00,33.25,33.3,1,19.26
 19/10/2018 01:00:00,33.25,33.3,1,19.26
 19/10/2018 01:15:00,33.25,33.3,1,19.26
 19/10/2018 01:30:00,33.25,33.3,1,19.26
 19/10/2018 01:45:00,33.25,33.3,1,19.26
 19/10/2018 02:00:00,33.25,33.3,1,19.26
 19/10/2018 02:15:00,33.25,33.3,1,19.26
 19/10/2018 02:30:00,33.25,33.3,1,19.26
 19/10/2018 02:45:00,33.25,33.3,1,19.26
 19/10/2018 03:00:00,33.25,33.3,1,19.26
 19/10/2018 03:15:00,33.22,33.3,1,19.26
 19/10/2018 03:30:00,33.18,33.3,1,19.26
 19/10/2018 03:45:00,33.18,33.3,1,19.26
 19/10/2018 04:00:00,33.18,33.3,1,19.26
 19/10/2018 04:15:00,33.18,33.3,1,19.26
 19/10/2018 04:30:00,33.18,33.3,1,19.26
 19/10/2018 04:45:00,33.18,33.3,1,19.26
 19/10/2018 05:00:00,33.18,33.3,1,19.26
 19/10/2018 05:15:00,33.18,33.3,1,19.26
 19/10/2018 05:30:00,33.18,33.3,1,19.26
 19/10/2018 05:45:00,33.1,33.3,1,19.26
 19/10/2018 06:00:00,32.97,33.3,1,19.26
 19/10/2018 06:15:00,32.95,33.3,1,21.6
 19/10/2018 06:30:00,33.01,33.3,1,21.94
 19/10/2018 06:45:00,33.14,33.3,1,22.89
 19/10/2018 07:00:00,33.32,33.3,1,24.45
 19/10/2018 07:15:00,33.06,33.3,1,26.31
 19/10/2018 07:30:00,32.99,33.3,1,26.96
 19/10/2018 07:45:00,32.99,33.3,1,26.96
 19/10/2018 08:00:00,32.99,33.3,1,26.96
 19/10/2018 08:15:00,32.99,33.3,1,26.96
 19/10/2018 08:30:00,32.99,33.3,1,26.96
 19/10/2018 08:45:00,32.99,33.3,1,26.96
 19/10/2018 09:00:00,32.99,33.3,1,26.96
 19/10/2018 09:15:00,33.07,33.3,1,22.81
 19/10/2018 09:30:00,33.11,33.3,1,18.44
 19/10/2018 09:45:00,33.24,33.3,1,15.75
 19/10/2018 10:00:00,33.28,33.3,1,16.44
 19/10/2018 10:15:00,33.28,33.3,1,17.53
 19/10/2018 10:30:00,33.28,33.3,1,15.91
 19/10/2018 10:45:00,33.28,33.3,1,14.21
 19/10/2018 11:00:00,33.28,33.29,2,13.23
 19/10/2018 11:15:00,32.94,33.26,2,11.09
 19/10/2018 11:30:00,32.82,33.26,2,10.55
 19/10/2018 11:45:00,32.82,33.26,2,8.29
 19/10/2018 12:00:00,32.82,33.26,2,7.88
 19/10/2018 12:15:00,32.82,33.26,2,7.88
 19/10/2018 12:30:00,32.82,33.26,2,7.88
 19/10/2018 12:45:00,32.91,33.26,2,7.88
 19/10/2018 13:00:00,32.94,33.26,2,7.88
 19/10/2018 13:15:00,32.94,33.26,2,6.82
 19/10/2018 13:30:00,32.94,33.26,2,5.2
 19/10/2018 13:45:00,32.94,33.26,2,5.2
 19/10/2018 14:00:00,32.94,33.26,2,5.2
 19/10/2018 14:15:00,32.94,33.26,2,5.2
 19/10/2018 14:30:00,32.94,33.26,2,5.2
 19/10/2018 14:45:00,32.94,33.26,2,5.2
 19/10/2018 15:00:00,32.94,33.26,2,5.55
 19/10/2018 15:15:00,32.94,33.26,2,7.88
 19/10/2018 15:30:00,32.94,33.26,2,7.88
 19/10/2018 15:45:00,32.94,33.26,2,9.27
 19/10/2018 16:00:00,32.88,33.26,2,10.55
 19/10/2018 16:15:00,32.82,33.26,2,13.16
 19/10/2018 16:30:00,32.82,33.26,2,15.03
 19/10/2018 16:45:00,32.84,33.26,2,17.26
 19/10/2018 17:00:00,32.96,33.26,2,19.8
 19/10/2018 17:15:00,33.0,33.27,1,21.27
 19/10/2018 17:30:00,33.0,33.27,2,23.03
 19/10/2018 17:45:00,32.97,33.26,2,22.63
 19/10/2018 18:00:00,32.99,33.26,2,21.27
 19/10/2018 18:15:00,32.99,33.26,2,21.27
 19/10/2018 18:30:00,32.98,33.29,1,21.27
 19/10/2018 18:45:00,33.37,33.3,1,23.94
 19/10/2018 19:00:00,33.37,33.3,1,23.95
 19/10/2018 19:15:00,33.37,33.3,1,23.95
 19/10/2018 19:30:00,33.33,33.3,1,23.95
 19/10/2018 19:45:00,33.13,33.3,1,23.95
 19/10/2018 20:00:00,33.13,33.3,1,23.95
 19/10/2018 20:15:00,33.13,33.3,1,23.95
 19/10/2018 20:30:00,33.13,33.3,1,25.77
 19/10/2018 20:45:00,33.13,33.3,1,26.63
 19/10/2018 21:00:00,33.19,33.3,1,26.63
 19/10/2018 21:15:00,33.15,33.29,2,26.63
 19/10/2018 21:30:00,32.84,33.26,2,26.63
 19/10/2018 21:45:00,32.84,33.26,2,25.99
 19/10/2018 22:00:00,32.84,33.26,2,24.12
 19/10/2018 22:15:00,32.92,33.27,1,24.12
 19/10/2018 22:30:00,32.96,33.3,1,23.06
 19/10/2018 22:45:00,32.87,33.3,1,21.44
 19/10/2018 23:00:00,32.87,33.3,1,21.44
 19/10/2018 23:15:00,32.87,33.3,1,21.44
 19/10/2018 23:30:00,33.1,33.3,1,19.8
 19/10/2018 23:45:00,33.2,33.3,1,18.76
 20/10/2018 00:00:00,33.2,33.3,1,18.76
 20/10/2018 00:15:00,33.17,33.3,1,18.76
 20/10/2018 00:30:00,32.83,33.3,1,18.76
 20/10/2018 00:45:00,32.82,33.3,1,18.76
 20/10/2018 01:00:00,32.82,33.3,1,18.76
 20/10/2018 01:15:00,32.84,33.3,1,18.76
 20/10/2018 01:30:00,33.06,33.3,1,18.76
 20/10/2018 01:45:00,33.06,33.3,1,18.76
 20/10/2018 02:00:00,33.06,33.3,1,18.76
 20/10/2018 02:15:00,33.06,33.3,1,18.76
 20/10/2018 02:30:00,33.06,33.3,1,18.76
 20/10/2018 02:45:00,33.06,33.3,1,18.76
 20/10/2018 03:00:00,33.06,33.3,1,18.76
 20/10/2018 03:15:00,33.06,33.3,1,18.76
 20/10/2018 03:30:00,33.06,33.3,1,18.76
 20/10/2018 03:45:00,33.06,33.3,1,18.76
 20/10/2018 04:00:00,33.06,33.3,1,18.76
 20/10/2018 04:15:00,33.06,33.3,1,18.76
 20/10/2018 04:30:00,33.14,33.3,1,18.76
 20/10/2018 04:45:00,33.23,33.3,1,18.76
 20/10/2018 05:00:00,33.23,33.3,1,18.76
 20/10/2018 05:15:00,33.23,33.3,1,18.76
 20/10/2018 05:30:00,33.23,33.3,1,18.76
 20/10/2018 05:45:00,33.23,33.3,1,18.76
 20/10/2018 06:00:00,33.23,33.3,1,18.76
 20/10/2018 06:15:00,33.11,33.3,1,18.76
 20/10/2018 06:30:00,33.2,33.3,1,18.76
 20/10/2018 06:45:00,33.15,33.3,1,18.76
 20/10/2018 07:00:00,33.06,33.3,1,20.32
 20/10/2018 07:15:00,32.9,33.3,1,21.27
 20/10/2018 07:30:00,33.23,33.3,1,21.27
 20/10/2018 07:45:00,33.1,33.3,1,21.27
 20/10/2018 08:00:00,33.01,33.3,1,22.84
 20/10/2018 08:15:00,33.01,33.3,1,23.78
 20/10/2018 08:30:00,33.01,33.3,1,23.78
 20/10/2018 08:45:00,33.35,33.3,1,23.78
 20/10/2018 09:00:00,33.4,33.3,1,23.78
 20/10/2018 09:15:00,33.4,33.3,1,23.78
 20/10/2018 09:30:00,33.4,33.3,1,23.61
 20/10/2018 09:45:00,33.12,33.3,1,21.1
 20/10/2018 10:00:00,32.84,33.3,1,19.1
 20/10/2018 10:15:00,32.85,33.3,1,18.42
 20/10/2018 10:30:00,33.01,33.3,1,18.42
 20/10/2018 10:45:00,33.01,33.3,1,15.97
 20/10/2018 11:00:00,33.01,33.3,1,12.9
 20/10/2018 11:15:00,33.01,33.3,1,10.73
 20/10/2018 11:30:00,33.01,33.3,1,9.39
 20/10/2018 11:45:00,33.01,33.3,1,7.71
 20/10/2018 12:00:00,33.01,33.3,1,7.42
 20/10/2018 12:15:00,33.01,33.3,1,5.03
 20/10/2018 12:30:00,33.14,33.3,1,5.03
 20/10/2018 12:45:00,33.2,33.3,1,5.03
 20/10/2018 13:00:00,33.2,33.3,1,5.03
 20/10/2018 13:15:00,33.2,33.3,1,5.03
 20/10/2018 13:30:00,33.2,33.3,1,5.03
 20/10/2018 13:45:00,33.2,33.3,1,5.03
 20/10/2018 14:00:00,33.2,33.3,1,5.03
 20/10/2018 14:15:00,33.2,33.3,1,5.03
 20/10/2018 14:30:00,33.31,33.3,1,5.03
 20/10/2018 14:45:00,33.37,33.3,1,5.03
 20/10/2018 15:00:00,33.37,33.3,1,5.03
 20/10/2018 15:15:00,33.37,33.3,1,5.03
 20/10/2018 15:30:00,33.37,33.3,1,7.04
 20/10/2018 15:45:00,33.37,33.3,1,7.54
 20/10/2018 16:00:00,33.37,33.3,1,9.69
 20/10/2018 16:15:00,33.37,33.3,1,11.23
 20/10/2018 16:30:00,33.27,33.3,1,14.39
 20/10/2018 16:45:00,33.17,33.3,1,16.83
 20/10/2018 17:00:00,33.02,33.3,1,19.69
 20/10/2018 17:15:00,32.87,33.3,1,21.4
 20/10/2018 17:30:00,33.01,33.3,1,23.62
 20/10/2018 17:45:00,32.87,33.3,1,23.62
 20/10/2018 18:00:00,32.87,33.3,1,23.62
 20/10/2018 18:15:00,32.87,33.3,1,21.17
 20/10/2018 18:30:00,33.25,33.3,1,20.94
 20/10/2018 18:45:00,33.3,33.3,1,20.94
 20/10/2018 19:00:00,33.3,33.3,1,20.94
 20/10/2018 19:15:00,33.3,33.3,1,23.36
 20/10/2018 19:30:00,33.3,33.3,1,23.62
 20/10/2018 19:45:00,33.46,33.3,1,26.23
 20/10/2018 20:00:00,33.32,33.3,1,26.46
 20/10/2018 20:15:00,33.2,33.3,1,26.46
 20/10/2018 20:30:00,33.2,33.3,1,26.46
 20/10/2018 20:45:00,33.35,33.3,1,26.46
 20/10/2018 21:00:00,33.37,33.3,1,26.46
 20/10/2018 21:15:00,33.37,33.3,1,26.46
 20/10/2018 21:30:00,33.37,33.3,1,24.92
 20/10/2018 21:45:00,32.94,33.3,1,23.78
 20/10/2018 22:00:00,32.94,33.3,1,23.78
 20/10/2018 22:15:00,32.94,33.3,1,23.78
 20/10/2018 22:30:00,33.0,33.3,1,23.78
 20/10/2018 22:45:00,33.08,33.3,1,21.19
 20/10/2018 23:00:00,33.19,33.3,1,21.1
 20/10/2018 23:15:00,33.29,33.3,1,21.1
 20/10/2018 23:30:00,33.4,33.3,1,21.1
 20/10/2018 23:45:00,33.4,33.3,1,21.1
 21/10/2018 00:00:00,33.4,33.3,1,21.1
 21/10/2018 00:15:00,33.4,33.3,1,21.1
 21/10/2018 00:30:00,33.18,33.3,1,21.1
 21/10/2018 00:45:00,33.18,33.3,1,21.1
 21/10/2018 01:00:00,33.26,33.3,1,21.1
 21/10/2018 01:15:00,33.37,33.3,1,21.1
 21/10/2018 01:30:00,33.37,33.3,1,21.1
 21/10/2018 01:45:00,33.37,33.3,1,21.1
 21/10/2018 02:00:00,33.37,33.3,1,21.1
 21/10/2018 02:15:00,33.37,33.3,1,21.1
 21/10/2018 02:30:00,33.21,33.3,1,21.1
 21/10/2018 02:45:00,33.2,33.3,1,21.1
 21/10/2018 03:00:00,33.2,33.3,1,21.1
 21/10/2018 03:15:00,33.2,33.3,1,21.1
 21/10/2018 03:30:00,33.34,33.3,1,21.1
 21/10/2018 03:45:00,33.4,33.3,1,19.87
 21/10/2018 04:00:00,33.4,33.3,1,18.42
 21/10/2018 04:15:00,33.4,33.3,1,18.42
 21/10/2018 04:30:00,33.18,33.3,1,18.42
 21/10/2018 04:45:00,33.16,33.3,1,18.42
 21/10/2018 05:00:00,33.16,33.3,1,18.42
 21/10/2018 05:15:00,33.16,33.3,1,18.42
 21/10/2018 05:30:00,33.16,33.3,1,18.42
 21/10/2018 05:45:00,33.16,33.3,1,18.42
 21/10/2018 06:00:00,33.16,33.3,1,18.42
 21/10/2018 06:15:00,33.1,33.3,1,18.42
 21/10/2018 06:30:00,33.03,33.3,1,18.42
 21/10/2018 06:45:00,32.92,33.3,1,18.42
 21/10/2018 07:00:00,32.89,33.3,1,18.42
 21/10/2018 07:15:00,32.9,33.3,1,18.42
 21/10/2018 07:30:00,32.96,33.3,1,18.42
 21/10/2018 07:45:00,32.96,33.3,1,20.31
 21/10/2018 08:00:00,32.96,33.3,1,20.94
 21/10/2018 08:15:00,33.29,33.3,1,20.94
 21/10/2018 08:30:00,33.15,33.3,1,20.94
 21/10/2018 08:45:00,33.13,33.3,1,20.94
 21/10/2018 09:00:00,33.13,33.3,1,20.94
 21/10/2018 09:15:00,33.06,33.3,1,20.94
 21/10/2018 09:30:00,32.93,33.3,1,18.48
 21/10/2018 09:45:00,32.94,33.3,1,17.44
 21/10/2018 10:00:00,32.94,33.3,1,15.58
 21/10/2018 10:15:00,32.94,33.3,1,14.64
 21/10/2018 10:30:00,32.94,33.3,1,13.07
 21/10/2018 10:45:00,32.94,33.3,1,11.57
 21/10/2018 11:00:00,32.94,33.3,1,10.39
 21/10/2018 11:15:00,32.94,33.3,1,10.39
 21/10/2018 11:30:00,32.94,33.3,1,8.33
 21/10/2018 11:45:00,32.94,33.3,1,8.3
 21/10/2018 12:00:00,32.94,33.3,1,9.23
 21/10/2018 12:15:00,32.94,33.3,1,7.54
 21/10/2018 12:30:00,32.94,33.3,1,7.09
 21/10/2018 12:45:00,33.09,33.3,1,4.86
 21/10/2018 13:00:00,33.05,33.3,1,4.86
 21/10/2018 13:15:00,33.01,33.3,1,4.86
 21/10/2018 13:30:00,33.01,33.3,1,4.86
 21/10/2018 13:45:00,33.09,33.3,1,4.86
 21/10/2018 14:00:00,33.16,33.3,1,4.86
 21/10/2018 14:15:00,33.16,33.3,1,4.86
 21/10/2018 14:30:00,33.16,33.3,1,4.86
 21/10/2018 14:45:00,33.16,33.3,1,4.86
 21/10/2018 15:00:00,33.16,33.3,1,4.86
 21/10/2018 15:15:00,33.16,33.3,1,4.86
 21/10/2018 15:30:00,33.16,33.3,1,4.86
 21/10/2018 15:45:00,33.16,33.3,1,7.42
 21/10/2018 16:00:00,33.16,33.3,1,10.07
 21/10/2018 16:15:00,33.16,33.3,1,11.84
 21/10/2018 16:30:00,33.07,33.3,1,15.07
 21/10/2018 16:45:00,32.95,33.3,1,19.91
 21/10/2018 17:00:00,32.92,33.3,1,23.26
 21/10/2018 17:15:00,33.01,33.3,1,25.29
 21/10/2018 17:30:00,33.01,33.3,1,23.11
 21/10/2018 17:45:00,33.32,33.3,1,23.11
 21/10/2018 18:00:00,33.35,33.3,1,23.11
 21/10/2018 18:15:00,33.18,33.3,1,23.11
 21/10/2018 18:30:00,33.18,33.3,1,23.11
 21/10/2018 18:45:00,33.18,33.3,1,23.11
 21/10/2018 19:00:00,33.18,33.3,1,23.11
 21/10/2018 19:15:00,33.25,33.3,1,23.11
 21/10/2018 19:30:00,33.32,33.3,1,23.11
 21/10/2018 19:45:00,33.3,33.3,1,23.11
 21/10/2018 20:00:00,33.2,33.3,1,23.11
 21/10/2018 20:15:00,33.32,33.3,1,21.66
 21/10/2018 20:30:00,33.4,33.3,1,23.28
 21/10/2018 20:45:00,33.4,33.3,1,23.28
