DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 21:00:00,33.4,33.3,1,23.28
 21/10/2018 21:15:00,33.4,33.3,1,23.28
 21/10/2018 21:30:00,33.4,33.3,1,23.28
 21/10/2018 21:45:00,33.33,33.3,1,23.28
 21/10/2018 22:00:00,33.03,33.3,1,23.28
 21/10/2018 22:15:00,33.03,33.3,1,23.28
 21/10/2018 22:30:00,33.03,33.3,1,21.75
 21/10/2018 22:45:00,33.17,33.3,1,20.77
 21/10/2018 23:00:00,33.18,33.3,1,20.77
 21/10/2018 23:15:00,33.21,33.3,1,20.77
 21/10/2018 23:30:00,33.35,33.3,1,19.32
 21/10/2018 23:45:00,33.42,33.3,1,18.26
 22/10/2018 00:00:00,33.37,33.3,1,18.26
 22/10/2018 00:00:00,33.37,33.3,1,18.26
 22/10/2018 00:15:00,32.79,33.3,1,18.26
 22/10/2018 00:30:00,32.79,33.3,1,18.26
 22/10/2018 00:45:00,32.8,33.3,1,18.26
 22/10/2018 01:00:00,32.89,33.3,1,18.26
 22/10/2018 01:15:00,32.89,33.3,1,18.26
 22/10/2018 01:30:00,32.89,33.3,1,18.26
 22/10/2018 01:45:00,33.04,33.3,1,18.26
 22/10/2018 02:00:00,33.08,33.3,1,18.26
 22/10/2018 02:15:00,33.08,33.3,1,18.26
 22/10/2018 02:30:00,33.08,33.3,1,18.26
 22/10/2018 02:45:00,33.08,33.3,1,18.26
 22/10/2018 03:00:00,33.16,33.3,1,18.26
 22/10/2018 03:15:00,33.23,33.3,1,18.26
 22/10/2018 03:30:00,33.23,33.3,1,18.26
 22/10/2018 03:45:00,33.23,33.3,1,18.26
 22/10/2018 04:00:00,33.23,33.3,1,18.26
 22/10/2018 04:15:00,33.23,33.3,1,18.26
 22/10/2018 04:30:00,33.23,33.3,1,18.26
 22/10/2018 04:45:00,33.23,33.3,1,18.26
 22/10/2018 05:00:00,33.23,33.3,1,18.26
 22/10/2018 05:15:00,33.12,33.3,1,18.26
 22/10/2018 05:30:00,33.18,33.3,1,18.26
 22/10/2018 05:45:00,33.03,33.3,1,18.26
 22/10/2018 06:00:00,33.12,33.3,1,18.52
 22/10/2018 06:15:00,33.41,33.3,1,21.24
 22/10/2018 06:30:00,33.28,33.3,1,23.45
 22/10/2018 06:45:00,33.21,33.3,1,23.45
 22/10/2018 07:00:00,33.13,33.3,1,25.9
 22/10/2018 07:15:00,33.23,33.3,1,26.13
 22/10/2018 07:30:00,33.13,33.3,1,26.13
 22/10/2018 07:45:00,33.06,33.3,1,28.63
 22/10/2018 08:00:00,33.2,33.3,1,28.81
 22/10/2018 08:15:00,33.2,33.3,1,28.81
 22/10/2018 08:30:00,33.2,33.3,1,28.81
 22/10/2018 08:45:00,33.24,33.3,1,27.84
 22/10/2018 09:00:00,33.4,33.3,1,24.09
 22/10/2018 09:15:00,33.17,33.3,1,21.69
 22/10/2018 09:30:00,33.0,33.3,1,18.95
 22/10/2018 09:45:00,33.06,33.3,1,18.09
 22/10/2018 10:00:00,33.06,33.3,1,16.66
 22/10/2018 10:15:00,33.14,33.3,1,15.58
 22/10/2018 10:30:00,33.18,33.3,1,12.9
 22/10/2018 10:45:00,33.18,33.3,1,12.23
 22/10/2018 11:00:00,33.18,33.3,1,10.39
 22/10/2018 11:15:00,33.18,33.3,1,10.39
 22/10/2018 11:30:00,33.18,33.3,1,8.19
 22/10/2018 11:45:00,33.18,33.3,1,7.71
 22/10/2018 12:00:00,33.18,33.3,1,7.71
 22/10/2018 12:15:00,33.01,33.3,1,7.71
 22/10/2018 12:30:00,32.99,33.3,1,7.71
 22/10/2018 12:45:00,32.99,33.3,1,6.35
 22/10/2018 13:00:00,32.99,33.3,1,5.2
 22/10/2018 13:15:00,33.12,33.3,1,5.2
 22/10/2018 13:30:00,33.13,33.3,1,5.2
 22/10/2018 13:45:00,33.13,33.3,1,7.16
 22/10/2018 14:00:00,33.18,33.3,1,7.88
 22/10/2018 14:15:00,33.3,33.3,1,5.95
 22/10/2018 14:30:00,33.3,33.3,1,5.2
 22/10/2018 14:45:00,33.3,33.3,1,5.2
 22/10/2018 15:00:00,33.3,33.3,1,6.24
 22/10/2018 15:15:00,33.3,33.3,1,7.88
 22/10/2018 15:30:00,33.3,33.3,1,9.25
 22/10/2018 15:45:00,33.3,33.3,1,10.57
 22/10/2018 16:00:00,33.3,33.3,1,13.23
 22/10/2018 16:15:00,33.16,33.3,1,15.05
 22/10/2018 16:30:00,33.13,33.3,1,17.53
 22/10/2018 16:45:00,33.07,33.3,1,19.66
 22/10/2018 17:00:00,32.99,33.3,1,22.25
 22/10/2018 17:15:00,33.11,33.3,1,23.62
 22/10/2018 17:30:00,33.2,33.3,1,25.78
 22/10/2018 17:45:00,33.2,33.3,1,26.13
 22/10/2018 18:00:00,33.12,33.3,1,27.11
 22/10/2018 18:15:00,33.06,33.3,1,28.47
 22/10/2018 18:30:00,33.06,33.3,1,28.47
 22/10/2018 18:45:00,33.06,33.3,1,28.47
 22/10/2018 19:00:00,33.06,33.3,1,28.47
 22/10/2018 19:15:00,32.98,33.3,1,30.78
 22/10/2018 19:30:00,33.06,33.3,1,31.15
 22/10/2018 19:45:00,33.14,33.3,1,31.15
 22/10/2018 20:00:00,33.29,33.3,1,31.15
 22/10/2018 20:15:00,33.18,33.3,1,31.15
 22/10/2018 20:30:00,33.26,33.3,1,31.15
 22/10/2018 20:45:00,33.37,33.3,1,31.15
 22/10/2018 21:00:00,33.37,33.3,1,29.89
 22/10/2018 21:15:00,33.32,33.3,1,28.47
 22/10/2018 21:30:00,33.18,33.3,1,28.47
 22/10/2018 21:45:00,33.18,33.3,1,27.14
 22/10/2018 22:00:00,33.29,33.3,1,25.96
 22/10/2018 22:15:00,33.32,33.3,1,25.96
 22/10/2018 22:30:00,33.32,33.3,1,25.74
 22/10/2018 22:45:00,33.19,33.3,1,23.28
 22/10/2018 23:00:00,33.13,33.3,1,23.28
 22/10/2018 23:15:00,33.13,33.3,1,22.25
 22/10/2018 23:30:00,33.23,33.3,1,20.77
 22/10/2018 23:45:00,33.3,33.3,1,20.77
 23/10/2018 00:00:00,33.34,33.3,1,20.77
 23/10/2018 00:15:00,33.47,33.3,1,20.77
 23/10/2018 00:30:00,33.31,33.3,1,20.77
 23/10/2018 00:45:00,33.11,33.3,1,20.77
 23/10/2018 01:00:00,33.11,33.3,1,20.77
 23/10/2018 01:15:00,33.11,33.3,1,20.77
 23/10/2018 01:30:00,32.94,33.3,1,20.77
 23/10/2018 01:45:00,32.94,33.3,1,20.77
 23/10/2018 02:00:00,33.01,33.3,1,20.77
 23/10/2018 02:15:00,33.08,33.3,1,20.77
 23/10/2018 02:30:00,33.08,33.3,1,20.77
 23/10/2018 02:45:00,33.08,33.3,1,20.77
 23/10/2018 03:00:00,33.12,33.3,1,20.77
 23/10/2018 03:15:00,33.25,33.3,1,20.77
 23/10/2018 03:30:00,33.25,33.3,1,20.77
 23/10/2018 03:45:00,33.25,33.3,1,20.77
 23/10/2018 04:00:00,33.25,33.3,1,20.77
 23/10/2018 04:15:00,33.25,33.3,1,20.77
 23/10/2018 04:30:00,33.25,33.3,1,20.77
 23/10/2018 04:45:00,33.25,33.3,1,20.77
 23/10/2018 05:00:00,33.25,33.3,1,20.77
 23/10/2018 05:15:00,33.25,33.3,1,20.77
 23/10/2018 05:30:00,33.33,33.3,1,20.77
 23/10/2018 05:45:00,33.4,33.3,1,20.77
 23/10/2018 06:00:00,33.32,33.3,1,20.77
 23/10/2018 06:15:00,33.08,33.3,1,20.77
 23/10/2018 06:30:00,33.08,33.3,1,21.23
 23/10/2018 06:45:00,32.94,33.3,1,23.28
 23/10/2018 07:00:00,32.94,33.3,1,24.02
 23/10/2018 07:15:00,32.88,33.3,1,25.79
 23/10/2018 07:30:00,32.91,33.3,1,25.79
 23/10/2018 07:45:00,32.88,33.3,1,28.08
 23/10/2018 08:00:00,32.91,33.3,1,28.47
 23/10/2018 08:15:00,33.06,33.3,1,28.47
 23/10/2018 08:30:00,33.06,33.3,1,28.47
 23/10/2018 08:45:00,33.06,33.3,1,28.47
 23/10/2018 09:00:00,33.06,33.3,1,28.47
 23/10/2018 09:15:00,33.15,33.3,1,27.98
 23/10/2018 09:30:00,33.2,33.3,1,24.95
 23/10/2018 09:45:00,33.28,33.3,1,22.36
 23/10/2018 10:00:00,33.33,33.3,1,19.24
 23/10/2018 10:15:00,33.25,33.3,1,17.99
 23/10/2018 10:30:00,33.25,33.3,1,20.1
 23/10/2018 10:45:00,33.25,33.3,1,20.1
 23/10/2018 11:00:00,33.25,33.3,1,20.1
 23/10/2018 11:15:00,33.25,33.3,1,20.1
 23/10/2018 11:30:00,33.25,33.3,1,20.1
 23/10/2018 11:45:00,33.25,33.3,1,17.58
 23/10/2018 12:00:00,33.25,33.3,1,17.42
 23/10/2018 12:15:00,33.25,33.3,1,17.42
 23/10/2018 12:30:00,33.27,33.3,1,15.29
 23/10/2018 12:45:00,33.42,33.3,1,14.74
 23/10/2018 13:00:00,33.32,33.3,1,13.51
 23/10/2018 13:15:00,33.28,33.3,1,12.23
 23/10/2018 13:30:00,33.28,33.3,1,12.23
 23/10/2018 13:45:00,33.28,33.3,1,12.23
 23/10/2018 14:00:00,33.28,33.3,1,13.11
 23/10/2018 14:15:00,33.28,33.3,1,14.74
 23/10/2018 14:30:00,33.28,33.3,1,14.74
 23/10/2018 14:45:00,33.26,33.3,1,14.74
 23/10/2018 15:00:00,33.18,33.3,1,16.11
 23/10/2018 15:15:00,33.32,33.3,1,17.25
 23/10/2018 15:30:00,33.32,33.3,1,17.25
 23/10/2018 15:45:00,33.18,33.3,1,18.35
 23/10/2018 16:00:00,33.13,33.3,1,21.67
 23/10/2018 16:15:00,33.05,33.3,1,22.44
 23/10/2018 16:30:00,32.99,33.3,1,24.24
 23/10/2018 16:45:00,32.99,33.3,1,25.12
 23/10/2018 17:00:00,32.99,33.3,1,25.12
 23/10/2018 17:15:00,32.99,33.3,1,25.12
 23/10/2018 17:30:00,32.99,33.3,1,25.12
 23/10/2018 17:45:00,32.91,33.3,1,25.12
 23/10/2018 18:00:00,32.84,33.3,1,25.12
 23/10/2018 18:15:00,32.87,33.3,1,25.12
 23/10/2018 18:30:00,32.96,33.3,1,27.02
 23/10/2018 18:45:00,32.96,33.3,1,27.63
 23/10/2018 19:00:00,33.16,33.3,1,27.63
 23/10/2018 19:15:00,33.18,33.3,1,27.63
 23/10/2018 19:30:00,33.26,33.3,1,27.76
 23/10/2018 19:45:00,33.28,33.3,1,30.31
 23/10/2018 20:00:00,33.32,33.3,1,30.31
 23/10/2018 20:15:00,33.23,33.3,1,30.31
 23/10/2018 20:30:00,33.31,33.3,1,30.31
 23/10/2018 20:45:00,33.24,33.3,1,30.31
 23/10/2018 21:00:00,33.23,33.3,1,30.31
 23/10/2018 21:15:00,33.28,33.3,1,28.68
 23/10/2018 21:30:00,33.16,33.3,1,27.63
 23/10/2018 21:45:00,33.16,33.3,1,26.93
 23/10/2018 22:00:00,33.17,33.3,1,24.96
 23/10/2018 22:15:00,33.3,33.3,1,24.96
 23/10/2018 22:30:00,33.23,33.3,1,24.42
 23/10/2018 22:45:00,33.13,33.3,1,22.28
 23/10/2018 23:00:00,33.13,33.3,1,22.28
 23/10/2018 23:15:00,33.19,33.3,1,22.28
 23/10/2018 23:30:00,33.28,33.3,1,22.28
 23/10/2018 23:45:00,33.35,33.3,1,20.54
 24/10/2018 00:00:00,33.25,33.3,1,19.76
 24/10/2018 00:15:00,33.25,33.3,1,19.76
 24/10/2018 00:30:00,33.25,33.3,1,19.76
 24/10/2018 00:45:00,33.25,33.3,1,19.76
 24/10/2018 01:00:00,33.25,33.3,1,19.76
 24/10/2018 01:15:00,33.18,33.3,1,19.76
 24/10/2018 01:30:00,33.06,33.3,1,19.76
 24/10/2018 01:45:00,33.06,33.3,1,19.76
 24/10/2018 02:00:00,33.06,33.3,1,19.76
 24/10/2018 02:15:00,33.06,33.3,1,19.76
 24/10/2018 02:30:00,33.21,33.3,1,19.76
 24/10/2018 02:45:00,33.41,33.3,1,19.76
 24/10/2018 03:00:00,33.49,33.3,1,19.76
 24/10/2018 03:15:00,33.49,33.3,1,19.76
 24/10/2018 03:30:00,33.49,33.3,1,19.76
 24/10/2018 03:45:00,33.49,33.3,1,19.76
 24/10/2018 04:00:00,33.49,33.3,1,19.76
 24/10/2018 04:15:00,33.43,33.3,1,19.76
 24/10/2018 04:30:00,33.35,33.3,1,19.76
 24/10/2018 04:45:00,33.35,33.3,1,19.76
 24/10/2018 05:00:00,33.35,33.3,1,19.76
 24/10/2018 05:15:00,33.35,33.3,1,19.76
 24/10/2018 05:30:00,33.35,33.3,1,19.76
 24/10/2018 05:45:00,33.25,33.3,1,19.76
 24/10/2018 06:00:00,33.2,33.3,1,19.76
 24/10/2018 06:15:00,33.06,33.3,1,22.15
 24/10/2018 06:30:00,33.03,33.3,1,22.44
 24/10/2018 06:45:00,33.02,33.3,1,24.47
 24/10/2018 07:00:00,32.98,33.3,1,24.96
 24/10/2018 07:15:00,32.92,33.3,1,26.93
 24/10/2018 07:30:00,32.89,33.3,1,27.47
 24/10/2018 07:45:00,33.01,33.3,1,27.47
 24/10/2018 08:00:00,32.95,33.3,1,27.47
 24/10/2018 08:15:00,32.89,33.3,1,27.47
 24/10/2018 08:30:00,32.89,33.27,2,27.47
 24/10/2018 08:45:00,32.89,33.26,2,27.47
 24/10/2018 09:00:00,32.89,33.26,2,27.27
 24/10/2018 09:15:00,32.89,33.26,2,24.96
 24/10/2018 09:30:00,32.89,33.26,2,22.6
 24/10/2018 09:45:00,33.02,33.3,1,20.92
 24/10/2018 10:00:00,33.06,33.3,1,19.47
 24/10/2018 10:15:00,33.19,33.3,1,17.25
 24/10/2018 10:30:00,33.23,33.3,1,14.58
 24/10/2018 10:45:00,33.4,33.3,1,12.01
 24/10/2018 11:00:00,33.4,33.3,1,11.89
 24/10/2018 11:15:00,33.25,33.3,1,11.77
 24/10/2018 11:30:00,33.23,33.3,1,9.22
 24/10/2018 11:45:00,33.23,33.3,1,9.22
 24/10/2018 12:00:00,33.23,33.3,1,9.22
 24/10/2018 12:15:00,33.23,33.3,1,9.22
 24/10/2018 12:30:00,33.23,33.3,1,7.11
 24/10/2018 12:45:00,33.23,33.3,1,7.66
 24/10/2018 13:00:00,33.23,33.3,1,11.21
 24/10/2018 13:15:00,33.32,33.3,1,11.73
 24/10/2018 13:30:00,33.4,33.3,1,10.35
 24/10/2018 13:45:00,33.4,33.3,1,9.05
 24/10/2018 14:00:00,33.4,33.3,1,9.05
 24/10/2018 14:15:00,33.4,33.3,1,9.05
 24/10/2018 14:30:00,33.4,33.3,1,9.05
 24/10/2018 14:45:00,33.4,33.3,1,9.05
 24/10/2018 15:00:00,33.4,33.3,1,10.02
 24/10/2018 15:15:00,33.4,33.3,1,11.73
 24/10/2018 15:30:00,33.4,33.3,1,11.73
 24/10/2018 15:45:00,33.4,33.3,1,11.91
 24/10/2018 16:00:00,33.4,33.3,1,14.41
 24/10/2018 16:15:00,33.4,33.3,1,15.8
 24/10/2018 16:30:00,33.27,33.3,1,17.98
 24/10/2018 16:45:00,33.23,33.3,1,20.4
 24/10/2018 17:00:00,33.14,33.3,1,23.71
 24/10/2018 17:15:00,33.08,33.3,1,24.96
 24/10/2018 17:30:00,32.97,33.3,1,27.35
 24/10/2018 17:45:00,32.91,33.3,1,27.63
 24/10/2018 18:00:00,32.86,33.3,1,27.63
 24/10/2018 18:15:00,32.8,33.3,1,27.63
 24/10/2018 18:30:00,33.01,33.3,1,27.63
 24/10/2018 18:45:00,33.01,33.3,1,27.63
 24/10/2018 19:00:00,33.01,33.3,1,27.63
 24/10/2018 19:15:00,33.01,33.3,1,27.63
 24/10/2018 19:30:00,33.1,33.3,1,27.63
 24/10/2018 19:45:00,33.16,33.3,1,29.81
 24/10/2018 20:00:00,33.24,33.3,1,30.31
 24/10/2018 20:15:00,33.32,33.3,1,30.31
 24/10/2018 20:30:00,33.32,33.3,1,30.31
 24/10/2018 20:45:00,33.32,33.3,1,30.31
 24/10/2018 21:00:00,33.32,33.3,1,30.31
 24/10/2018 21:15:00,33.32,33.3,1,30.31
 24/10/2018 21:30:00,33.33,33.3,1,29.36
 24/10/2018 21:45:00,33.13,33.3,1,27.63
 24/10/2018 22:00:00,33.16,33.3,1,27.63
 24/10/2018 22:15:00,33.28,33.3,1,25.6
 24/10/2018 22:30:00,33.28,33.3,1,24.96
 24/10/2018 22:45:00,33.31,33.3,1,24.96
 24/10/2018 23:00:00,33.32,33.3,1,23.7
 24/10/2018 23:15:00,33.19,33.3,1,22.44
 24/10/2018 23:30:00,33.03,33.3,1,22.44
 24/10/2018 23:45:00,32.89,33.3,1,22.44
 25/10/2018 00:00:00,32.89,33.3,1,21.72
 25/10/2018 00:15:00,32.89,33.3,1,19.76
 25/10/2018 00:30:00,33.02,33.3,1,19.76
 25/10/2018 00:45:00,33.08,33.3,1,19.76
 25/10/2018 01:00:00,33.08,33.3,1,19.76
 25/10/2018 01:15:00,32.93,33.3,1,19.76
 25/10/2018 01:30:00,32.89,33.3,1,19.76
 25/10/2018 01:45:00,32.89,33.3,1,21.18
 25/10/2018 02:00:00,32.89,33.3,1,22.44
 25/10/2018 02:15:00,32.89,33.3,1,22.44
 25/10/2018 02:30:00,32.89,33.3,1,22.44
 25/10/2018 02:45:00,32.89,33.3,1,22.44
 25/10/2018 03:00:00,33.01,33.3,1,22.44
 25/10/2018 03:15:00,33.03,33.3,1,22.44
 25/10/2018 03:30:00,33.03,33.3,1,22.44
 25/10/2018 03:45:00,33.03,33.3,1,22.44
 25/10/2018 04:00:00,33.08,33.3,1,22.44
 25/10/2018 04:15:00,33.2,33.3,1,22.44
 25/10/2018 04:30:00,33.2,33.3,1,22.44
 25/10/2018 04:45:00,33.1,33.3,1,22.44
 25/10/2018 05:00:00,33.03,33.3,1,22.44
 25/10/2018 05:15:00,32.98,33.3,1,22.44
 25/10/2018 05:30:00,32.87,33.3,1,22.44
 25/10/2018 05:45:00,32.87,33.3,1,22.44
 25/10/2018 06:00:00,32.92,33.3,1,22.44
 25/10/2018 06:15:00,33.01,33.3,1,22.44
 25/10/2018 06:30:00,33.15,33.3,1,24.01
 25/10/2018 06:45:00,33.18,33.3,1,24.79
 25/10/2018 07:00:00,33.05,33.3,1,27.1
 25/10/2018 07:15:00,33.33,33.3,1,27.47
 25/10/2018 07:30:00,33.45,33.3,1,27.47
 25/10/2018 07:45:00,33.34,33.3,1,27.47
 25/10/2018 08:00:00,33.28,33.3,1,27.47
 25/10/2018 08:15:00,33.28,33.3,1,27.47
 25/10/2018 08:30:00,33.28,33.3,1,27.47
 25/10/2018 08:45:00,33.28,33.3,1,27.47
 25/10/2018 09:00:00,33.28,33.3,2,27.47
 25/10/2018 09:15:00,33.28,33.26,2,27.47
 25/10/2018 09:30:00,33.28,33.26,2,27.22
 25/10/2018 09:45:00,33.28,33.26,2,24.55
 25/10/2018 10:00:00,33.28,33.26,2,22.28
 25/10/2018 10:15:00,33.28,33.26,2,20.52
 25/10/2018 10:30:00,33.31,33.26,2,18.12
 25/10/2018 10:45:00,33.42,33.26,2,16.88
 25/10/2018 11:00:00,33.42,33.27,1,14.41
 25/10/2018 11:15:00,33.42,33.3,1,14.41
 25/10/2018 11:30:00,33.42,33.3,1,12.24
 25/10/2018 11:45:00,33.42,33.3,1,11.73
 25/10/2018 12:00:00,33.42,33.3,1,11.73
 25/10/2018 12:15:00,33.37,33.3,1,11.73
 25/10/2018 12:30:00,33.23,33.3,1,11.73
 25/10/2018 12:45:00,33.23,33.3,1,11.73
 25/10/2018 13:00:00,33.23,33.3,1,11.73
 25/10/2018 13:15:00,33.23,33.3,1,11.73
 25/10/2018 13:30:00,33.23,33.3,1,11.73
 25/10/2018 13:45:00,33.23,33.3,1,11.73
 25/10/2018 14:00:00,33.23,33.3,1,14.45
 25/10/2018 14:15:00,33.23,33.3,1,17.09
 25/10/2018 14:30:00,33.23,33.3,1,18.84
 25/10/2018 14:45:00,33.23,33.3,1,20.47
 25/10/2018 15:00:00,33.22,33.3,1,22.11
 25/10/2018 15:15:00,33.03,33.3,1,22.41
 25/10/2018 15:30:00,33.03,33.3,1,24.79
 25/10/2018 15:45:00,33.03,33.3,1,24.79
 25/10/2018 16:00:00,33.03,33.3,1,24.79
 25/10/2018 16:15:00,33.03,33.3,1,26.56
 25/10/2018 16:30:00,33.03,33.3,1,27.47
 25/10/2018 16:45:00,33.03,33.3,1,27.47
 25/10/2018 17:00:00,32.87,33.3,1,28.98
 25/10/2018 17:15:00,32.87,33.3,1,29.98
 25/10/2018 17:30:00,32.87,33.3,1,29.98
 25/10/2018 17:45:00,32.87,33.3,1,29.98
 25/10/2018 18:00:00,32.87,33.3,1,29.98
 25/10/2018 18:15:00,32.87,33.3,1,29.98
 25/10/2018 18:30:00,32.87,33.3,1,29.98
 25/10/2018 18:45:00,32.87,33.3,1,29.98
 25/10/2018 19:00:00,32.87,33.3,1,29.98
 25/10/2018 19:15:00,32.87,33.3,1,29.98
 25/10/2018 19:30:00,32.87,33.3,1,29.98
 25/10/2018 19:45:00,32.98,33.3,1,29.98
 25/10/2018 20:00:00,33.03,33.3,1,29.98
 25/10/2018 20:15:00,33.03,33.3,1,29.98
 25/10/2018 20:30:00,33.03,33.3,1,29.98
 25/10/2018 20:45:00,33.03,33.3,1,29.98
 25/10/2018 21:00:00,33.09,33.3,1,29.98
 25/10/2018 21:15:00,33.2,33.3,1,29.98
 25/10/2018 21:30:00,33.2,33.3,1,28.78
 25/10/2018 21:45:00,33.23,33.3,1,27.47
 25/10/2018 22:00:00,33.37,33.3,1,27.47
 25/10/2018 22:15:00,33.37,33.3,1,27.47
 25/10/2018 22:30:00,33.37,33.3,1,24.84
 25/10/2018 22:45:00,33.34,33.3,1,24.79
 25/10/2018 23:00:00,33.18,33.3,1,24.79
 25/10/2018 23:15:00,33.3,33.3,1,23.8
 25/10/2018 23:30:00,33.35,33.3,1,22.28
 25/10/2018 23:45:00,33.35,33.3,1,22.28
 26/10/2018 00:00:00,33.35,33.3,1,22.28
 26/10/2018 00:15:00,33.38,33.3,1,22.28
 26/10/2018 00:30:00,33.36,33.3,1,21.84
 26/10/2018 00:45:00,33.02,33.3,1,19.6
 26/10/2018 01:00:00,33.06,33.3,1,19.6
 26/10/2018 01:15:00,33.06,33.3,1,21.41
 26/10/2018 01:30:00,33.06,33.3,1,22.11
 26/10/2018 01:45:00,32.95,33.3,1,22.11
 26/10/2018 02:00:00,32.91,33.3,1,22.11
 26/10/2018 02:15:00,32.91,33.3,1,22.11
 26/10/2018 02:30:00,33.07,33.3,1,22.11
 26/10/2018 02:45:00,33.11,33.3,1,22.11
 26/10/2018 03:00:00,33.11,33.3,1,22.11
 26/10/2018 03:15:00,33.11,33.3,1,22.11
 26/10/2018 03:30:00,33.14,33.3,1,22.11
 26/10/2018 03:45:00,33.28,33.3,1,22.11
 26/10/2018 04:00:00,33.28,33.3,1,22.11
 26/10/2018 04:15:00,33.28,33.3,1,22.11
 26/10/2018 04:30:00,33.28,33.3,1,22.11
 26/10/2018 04:45:00,33.28,33.3,1,22.11
 26/10/2018 05:00:00,33.16,33.3,1,22.11
 26/10/2018 05:15:00,33.11,33.3,1,22.11
 26/10/2018 05:30:00,33.21,33.3,1,22.11
 26/10/2018 05:45:00,33.25,33.3,1,22.11
 26/10/2018 06:00:00,33.21,33.3,1,22.11
 26/10/2018 06:15:00,32.98,33.3,1,22.11
 26/10/2018 06:30:00,32.94,33.3,1,22.11
 26/10/2018 06:45:00,32.96,33.3,1,24.18
 26/10/2018 07:00:00,33.03,33.3,1,24.68
 26/10/2018 07:15:00,33.17,33.3,1,27.13
 26/10/2018 07:30:00,33.34,33.3,1,27.92
 26/10/2018 07:45:00,33.28,33.3,1,29.81
 26/10/2018 08:00:00,33.28,33.3,1,29.81
 26/10/2018 08:15:00,33.24,33.3,1,29.81
 26/10/2018 08:30:00,33.13,33.3,1,29.81
 26/10/2018 08:45:00,33.13,33.3,1,29.81
 26/10/2018 09:00:00,33.13,33.3,1,29.81
 26/10/2018 09:15:00,33.13,33.3,1,29.81
 26/10/2018 09:30:00,33.24,33.3,1,27.08
 26/10/2018 09:45:00,33.4,33.3,1,22.83
 26/10/2018 10:00:00,33.4,33.3,1,21.09
 26/10/2018 10:15:00,33.35,33.3,1,18.89
 26/10/2018 10:30:00,33.17,33.3,1,16.08
 26/10/2018 10:45:00,33.01,33.3,1,14.9
 26/10/2018 11:00:00,33.01,33.3,1,13.23
 26/10/2018 11:15:00,33.01,33.3,1,13.23
 26/10/2018 11:30:00,33.01,33.3,1,12.14
 26/10/2018 11:45:00,33.01,33.3,1,11.17
 26/10/2018 12:00:00,33.13,33.3,1,7.87
 26/10/2018 12:15:00,33.18,33.3,1,9.74
 26/10/2018 12:30:00,33.18,33.3,1,13.86
 26/10/2018 12:45:00,33.18,33.3,1,14.16
 26/10/2018 13:00:00,33.18,33.3,1,15.31
 26/10/2018 13:15:00,33.18,33.3,1,12.21
 26/10/2018 13:30:00,33.18,33.3,1,12.86
 26/10/2018 13:45:00,33.18,33.3,1,16.89
 26/10/2018 14:00:00,33.18,33.3,1,12.99
 26/10/2018 14:15:00,33.18,33.3,1,13.5
 26/10/2018 14:30:00,33.27,33.3,1,11.74
 26/10/2018 14:45:00,33.35,33.3,1,13.89
 26/10/2018 15:00:00,33.24,33.3,1,18.56
 26/10/2018 15:15:00,33.16,33.3,1,16.08
 26/10/2018 15:30:00,33.16,33.3,1,12.66
 26/10/2018 15:45:00,33.16,33.3,1,14.84
 26/10/2018 16:00:00,33.16,33.3,1,16.39
 26/10/2018 16:15:00,33.24,33.3,1,17.92
 26/10/2018 16:30:00,33.35,33.3,1,18.78
 26/10/2018 16:45:00,33.13,33.3,1,21.97
 26/10/2018 17:00:00,32.88,33.3,1,25.57
 26/10/2018 17:15:00,32.84,33.3,1,25.79
 26/10/2018 17:30:00,32.84,33.3,1,26.49
 26/10/2018 17:45:00,32.89,33.3,1,28.3
 26/10/2018 18:00:00,32.96,33.3,1,28.3
 26/10/2018 18:15:00,32.96,33.3,1,29.26
 26/10/2018 18:30:00,32.96,33.3,1,30.69
 26/10/2018 18:45:00,32.96,33.3,1,28.14
 26/10/2018 19:00:00,33.0,33.3,1,28.14
 26/10/2018 19:15:00,33.16,33.3,1,28.14
 26/10/2018 19:30:00,33.23,33.3,1,28.14
 26/10/2018 19:45:00,33.3,33.3,1,28.14
 26/10/2018 20:00:00,33.3,33.3,1,28.14
 26/10/2018 20:15:00,33.3,33.3,1,28.23
 26/10/2018 20:30:00,33.3,33.3,1,30.82
 26/10/2018 20:45:00,33.3,33.3,1,30.82
 26/10/2018 21:00:00,33.3,33.3,1,30.82
 26/10/2018 21:15:00,33.26,33.3,1,29.17
 26/10/2018 21:30:00,33.03,33.3,1,27.8
 26/10/2018 21:45:00,32.99,33.3,1,27.8
 26/10/2018 22:00:00,32.87,33.3,1,27.22
 26/10/2018 22:15:00,32.87,33.3,1,25.29
 26/10/2018 22:30:00,33.01,33.3,1,25.29
 26/10/2018 22:45:00,33.1,33.3,1,25.29
 26/10/2018 23:00:00,33.2,33.3,1,22.63
 26/10/2018 23:15:00,33.29,33.3,1,22.61
 26/10/2018 23:30:00,33.35,33.3,1,22.61
 26/10/2018 23:45:00,33.35,33.3,1,22.61
 27/10/2018 00:00:00,33.35,33.3,1,22.61
 27/10/2018 00:15:00,33.35,33.3,1,22.61
 27/10/2018 00:30:00,33.35,33.3,1,22.61
 27/10/2018 00:45:00,33.35,33.3,1,22.61
 27/10/2018 01:00:00,33.35,33.3,1,22.61
 27/10/2018 01:15:00,33.35,33.3,1,22.61
 27/10/2018 01:30:00,33.35,33.3,1,22.61
 27/10/2018 01:45:00,33.19,33.3,1,22.61
 27/10/2018 02:00:00,33.18,33.3,1,22.61
 27/10/2018 02:15:00,33.18,33.3,1,22.61
 27/10/2018 02:30:00,33.18,33.3,1,22.61
 27/10/2018 02:45:00,33.24,33.3,1,23.03
 27/10/2018 03:00:00,33.26,33.3,1,23.11
 27/10/2018 03:15:00,33.4,33.3,1,23.11
 27/10/2018 03:30:00,33.4,33.3,1,23.11
 27/10/2018 03:45:00,33.4,33.3,1,23.11
 27/10/2018 04:00:00,32.99,33.3,1,23.11
 27/10/2018 04:15:00,33.02,33.3,1,22.07
 27/10/2018 04:30:00,32.99,33.3,1,20.6
 27/10/2018 04:45:00,32.99,33.3,1,20.6
 27/10/2018 05:00:00,32.99,33.3,1,20.6
 27/10/2018 05:15:00,32.99,33.3,1,20.6
 27/10/2018 05:30:00,32.99,33.3,1,20.6
 27/10/2018 05:45:00,32.99,33.3,1,20.6
 27/10/2018 06:00:00,32.99,33.3,1,20.6
 27/10/2018 06:15:00,32.92,33.3,1,20.6
 27/10/2018 06:30:00,33.2,33.3,1,20.6
 27/10/2018 06:45:00,33.23,33.3,1,20.6
 27/10/2018 07:00:00,33.11,33.3,1,20.62
 27/10/2018 07:15:00,33.02,33.3,1,23.11
 27/10/2018 07:30:00,33.09,33.3,1,23.11
 27/10/2018 07:45:00,33.37,33.3,1,24.64
 27/10/2018 08:00:00,33.34,33.3,1,25.63
 27/10/2018 08:15:00,33.18,33.3,1,25.63
 27/10/2018 08:30:00,33.33,33.3,1,25.63
 27/10/2018 08:45:00,33.35,33.3,1,25.63
 27/10/2018 09:00:00,33.35,33.3,1,25.63
 27/10/2018 09:15:00,33.35,33.3,1,24.32
 27/10/2018 09:30:00,33.35,33.3,1,20.43
 27/10/2018 09:45:00,33.29,33.3,1,19.18
 27/10/2018 10:00:00,33.2,33.3,1,17.16
 27/10/2018 10:15:00,33.2,33.3,1,15.08
 27/10/2018 10:30:00,33.2,33.3,1,15.08
 27/10/2018 10:45:00,33.34,33.3,1,15.08
 27/10/2018 11:00:00,33.31,33.3,1,13.66
 27/10/2018 11:15:00,33.35,33.3,1,15.24
 27/10/2018 11:30:00,33.35,33.3,1,15.24
 27/10/2018 11:45:00,33.36,33.3,1,12.74
 27/10/2018 12:00:00,33.35,33.3,1,12.56
 27/10/2018 12:15:00,33.35,33.3,1,12.56
 27/10/2018 12:30:00,33.35,33.3,1,14.81
 27/10/2018 12:45:00,33.35,33.3,1,17.58
 27/10/2018 13:00:00,33.35,33.3,1,19.27
 27/10/2018 13:15:00,33.19,33.3,1,20.94
 27/10/2018 13:30:00,33.18,33.3,1,18.75
 27/10/2018 13:45:00,33.18,33.3,1,19.78
 27/10/2018 14:00:00,33.18,33.3,1,20.67
 27/10/2018 14:15:00,33.18,33.3,1,18.09
 27/10/2018 14:30:00,33.18,33.3,1,18.09
 27/10/2018 14:45:00,33.18,33.3,1,18.59
 27/10/2018 15:00:00,33.18,33.3,1,20.94
 27/10/2018 15:15:00,33.21,33.3,1,20.94
 27/10/2018 15:30:00,33.35,33.3,1,20.94
 27/10/2018 15:45:00,33.35,33.3,1,21.19
 27/10/2018 16:00:00,33.23,33.3,1,23.62
 27/10/2018 16:15:00,33.16,33.3,1,25.78
 27/10/2018 16:30:00,33.01,33.3,1,26.3
 27/10/2018 16:45:00,32.95,33.3,1,27.45
 27/10/2018 17:00:00,32.85,33.3,1,28.97
 27/10/2018 17:15:00,32.94,33.3,1,29.1
 27/10/2018 17:30:00,32.94,33.3,1,31.49
 27/10/2018 17:45:00,32.94,33.3,1,31.49
 27/10/2018 18:00:00,32.98,33.3,1,31.49
 27/10/2018 18:15:00,33.13,33.3,1,30.69
 27/10/2018 18:30:00,33.24,33.3,1,28.81
 27/10/2018 18:45:00,33.16,33.3,1,30.18
 27/10/2018 19:00:00,32.91,33.3,1,31.49
 27/10/2018 19:15:00,33.08,33.3,1,31.49
 27/10/2018 19:30:00,33.2,33.3,1,31.49
 27/10/2018 19:45:00,33.08,33.3,1,31.49
 27/10/2018 20:00:00,33.07,33.3,1,31.49
 27/10/2018 20:15:00,33.21,33.3,1,30.09
 27/10/2018 20:30:00,33.37,33.3,1,28.81
 27/10/2018 20:45:00,33.37,33.3,1,28.81
 27/10/2018 21:00:00,33.37,33.3,1,28.81
 27/10/2018 21:15:00,33.37,33.3,1,28.81
 27/10/2018 21:30:00,33.37,33.3,1,28.81
 27/10/2018 21:45:00,33.23,33.3,1,26.17
 27/10/2018 22:00:00,32.92,33.3,1,26.13
 27/10/2018 22:15:00,33.05,33.3,1,26.13
 27/10/2018 22:30:00,33.18,33.3,1,26.13
 27/10/2018 22:45:00,33.25,33.3,1,26.13
 27/10/2018 23:00:00,33.18,33.3,1,23.86
 27/10/2018 23:15:00,33.2,33.3,1,23.62
 27/10/2018 23:30:00,33.35,33.3,1,23.62
 27/10/2018 23:45:00,33.25,33.3,1,21.39
 28/10/2018 00:00:00,33.16,33.3,1,20.94
 28/10/2018 00:15:00,33.16,33.3,1,20.94
 28/10/2018 00:30:00,33.16,33.3,1,20.94
 28/10/2018 00:45:00,33.16,33.3,1,20.94
 28/10/2018 01:00:00,33.16,33.3,1,20.94
 28/10/2018 01:00:00,32.96,33.3,1,23.62
 28/10/2018 01:15:00,33.16,33.3,1,23.02
 28/10/2018 01:15:00,33.03,33.3,1,23.62
 28/10/2018 01:30:00,33.1,33.3,1,23.62
 28/10/2018 01:30:00,33.03,33.3,1,23.62
 28/10/2018 01:45:00,33.06,33.3,1,23.62
 28/10/2018 01:45:00,33.1,33.3,1,23.62
 28/10/2018 02:00:00,33.18,33.3,1,23.62
 28/10/2018 02:15:00,33.18,33.3,1,23.62
 28/10/2018 02:30:00,33.18,33.3,1,23.62
 28/10/2018 02:45:00,33.18,33.3,1,23.62
 28/10/2018 03:00:00,33.18,33.3,1,23.62
 28/10/2018 03:15:00,33.18,33.3,1,23.62
 28/10/2018 03:30:00,33.26,33.3,1,23.62
 28/10/2018 03:45:00,33.35,33.3,1,23.62
 28/10/2018 04:00:00,33.35,33.3,1,23.25
 28/10/2018 04:15:00,33.35,33.3,1,20.94
 28/10/2018 04:30:00,33.35,33.3,1,20.94
 28/10/2018 04:45:00,33.35,33.3,1,20.94
 28/10/2018 05:00:00,33.21,33.3,1,20.94
 28/10/2018 05:15:00,33.16,33.3,1,20.94
 28/10/2018 05:30:00,33.16,33.3,1,20.94
 28/10/2018 05:45:00,33.16,33.3,1,20.94
 28/10/2018 06:00:00,33.16,33.3,1,20.94
 28/10/2018 06:15:00,33.16,33.3,1,20.94
 28/10/2018 06:30:00,33.32,33.3,1,20.94
 28/10/2018 06:45:00,33.32,33.3,1,20.94
 28/10/2018 07:00:00,33.32,33.3,1,22.07
 28/10/2018 07:15:00,33.32,33.3,1,23.45
 28/10/2018 07:30:00,33.24,33.3,1,23.45
 28/10/2018 07:45:00,33.2,33.3,1,23.45
 28/10/2018 08:00:00,33.2,33.3,1,23.45
 28/10/2018 08:15:00,33.2,33.3,1,23.45
 28/10/2018 08:30:00,33.08,33.3,1,23.45
 28/10/2018 08:45:00,33.01,33.3,1,21.72
 28/10/2018 09:00:00,33.02,33.3,1,20.77
 28/10/2018 09:15:00,33.18,33.3,1,19.49
 28/10/2018 09:30:00,33.13,33.3,1,18.09
 28/10/2018 09:45:00,33.18,33.3,1,17.4
 28/10/2018 10:00:00,33.25,33.3,1,15.41
 28/10/2018 10:15:00,33.18,33.3,1,13.35
 28/10/2018 10:30:00,33.18,33.3,1,12.56
 28/10/2018 10:45:00,33.18,33.3,1,10.34
 28/10/2018 11:00:00,33.18,33.3,1,12.2
 28/10/2018 11:15:00,33.18,33.3,1,11.06
 28/10/2018 11:30:00,33.18,33.3,1,11.56
 28/10/2018 11:45:00,33.18,33.3,1,12.81
 28/10/2018 12:00:00,33.34,33.3,1,11.22
 28/10/2018 12:15:00,33.32,33.3,1,13.07
 28/10/2018 12:30:00,33.16,33.3,1,12.33
 28/10/2018 12:45:00,33.19,33.3,1,11.03
 28/10/2018 13:00:00,33.3,33.3,1,11.19
 28/10/2018 13:15:00,33.3,33.3,1,14.32
 28/10/2018 13:30:00,33.3,33.3,1,16.42
 28/10/2018 13:45:00,33.3,33.3,1,18.51
 28/10/2018 14:00:00,33.3,33.3,1,18.29
 28/10/2018 14:15:00,33.3,33.3,1,19.09
 28/10/2018 14:30:00,33.3,33.3,1,19.09
 28/10/2018 14:45:00,33.3,33.3,1,19.09
 28/10/2018 15:00:00,33.3,33.3,1,19.09
 28/10/2018 15:15:00,33.3,33.3,1,19.09
 28/10/2018 15:30:00,33.3,33.3,1,19.59
 28/10/2018 15:45:00,33.24,33.3,1,21.77
 28/10/2018 16:00:00,33.14,33.3,1,22.13
 28/10/2018 16:15:00,32.99,33.3,1,24.45
 28/10/2018 16:30:00,32.89,33.3,1,25.07
 28/10/2018 16:45:00,32.99,33.3,1,26.96
 28/10/2018 17:00:00,33.03,33.3,1,28.07
 28/10/2018 17:15:00,33.23,33.3,1,26.8
 28/10/2018 17:30:00,33.13,33.3,1,26.8
 28/10/2018 17:45:00,33.07,33.3,1,26.8
 28/10/2018 18:00:00,32.99,33.3,1,26.8
 28/10/2018 18:15:00,33.22,33.3,1,26.8
 28/10/2018 18:30:00,33.35,33.3,1,26.8
 28/10/2018 18:45:00,33.35,33.3,1,31.52
 28/10/2018 19:00:00,33.35,33.3,1,32.32
 28/10/2018 19:15:00,33.35,33.3,1,32.32
 28/10/2018 19:30:00,33.25,33.3,1,31.1
 28/10/2018 19:45:00,33.35,33.3,1,29.81
 28/10/2018 20:00:00,33.19,33.3,1,29.81
 28/10/2018 20:15:00,33.16,33.3,1,29.81
 28/10/2018 20:30:00,33.35,33.3,1,29.81
 28/10/2018 20:45:00,33.31,33.3,1,29.24
 28/10/2018 21:00:00,33.18,33.3,1,27.13
 28/10/2018 21:15:00,33.18,33.3,1,27.13
 28/10/2018 21:30:00,33.18,33.3,1,27.13
 28/10/2018 21:45:00,33.24,33.3,1,27.13
 28/10/2018 22:00:00,33.32,33.3,1,25.95
 28/10/2018 22:15:00,33.42,33.3,1,24.62
 28/10/2018 22:30:00,33.14,33.3,1,24.62
 28/10/2018 22:45:00,32.99,33.3,1,24.37
 28/10/2018 23:00:00,32.99,33.3,1,21.94
 28/10/2018 23:15:00,33.11,33.3,1,21.94
 28/10/2018 23:30:00,33.11,33.3,1,21.94
 28/10/2018 23:45:00,33.11,33.3,1,21.94
 29/10/2018 00:00:00,33.11,33.3,1,21.94
 29/10/2018 00:00:00,33.11,33.3,1,21.94
 29/10/2018 00:15:00,33.22,33.3,1,23.16
 29/10/2018 00:30:00,33.37,33.3,1,24.62
 29/10/2018 00:45:00,33.37,33.3,1,24.62
 29/10/2018 01:00:00,33.37,33.3,1,24.62
 29/10/2018 01:15:00,33.37,33.3,1,24.62
 29/10/2018 01:30:00,33.31,33.3,1,24.62
 29/10/2018 01:45:00,33.18,33.3,1,24.62
 29/10/2018 02:00:00,33.2,33.3,1,24.62
 29/10/2018 02:15:00,33.35,33.3,1,24.62
 29/10/2018 02:30:00,33.35,33.3,1,24.62
 29/10/2018 02:45:00,33.15,33.3,1,24.62
 29/10/2018 03:00:00,32.82,33.3,1,24.62
 29/10/2018 03:15:00,32.82,33.3,1,24.62
 29/10/2018 03:30:00,32.82,33.3,1,24.62
 29/10/2018 03:45:00,32.85,33.3,1,22.1
 29/10/2018 04:00:00,32.96,33.3,1,21.94
 29/10/2018 04:15:00,32.96,33.3,1,21.94
 29/10/2018 04:30:00,32.96,33.3,1,21.94
 29/10/2018 04:45:00,32.96,33.3,1,21.94
 29/10/2018 05:00:00,32.96,33.3,1,21.94
 29/10/2018 05:15:00,32.96,33.3,1,21.94
 29/10/2018 05:30:00,32.83,33.3,1,21.94
 29/10/2018 05:45:00,33.21,33.3,1,21.94
 29/10/2018 06:00:00,33.25,33.3,1,21.94
 29/10/2018 06:15:00,33.01,33.3,1,24.53
 29/10/2018 06:30:00,32.91,33.3,1,24.62
 29/10/2018 06:45:00,32.91,33.3,1,26.6
 29/10/2018 07:00:00,32.91,33.3,1,27.13
 29/10/2018 07:15:00,32.91,33.3,1,27.13
 29/10/2018 07:30:00,33.01,33.3,1,26.14
 29/10/2018 07:45:00,33.28,33.3,1,22.32
 29/10/2018 08:00:00,33.26,33.3,1,21.77
 29/10/2018 08:15:00,33.11,33.3,1,21.77
 29/10/2018 08:30:00,33.08,33.3,1,21.77
 29/10/2018 08:45:00,32.99,33.3,1,21.77
 29/10/2018 09:00:00,32.99,33.3,1,20.89
 29/10/2018 09:15:00,32.99,33.3,1,19.43
 29/10/2018 09:30:00,32.99,33.3,1,19.43
 29/10/2018 09:45:00,32.99,33.3,1,19.43
 29/10/2018 10:00:00,33.09,33.3,1,16.9
 29/10/2018 10:15:00,33.13,33.3,1,16.75
 29/10/2018 10:30:00,33.15,33.3,1,14.69
 29/10/2018 10:45:00,33.28,33.3,1,14.07
 29/10/2018 11:00:00,33.28,33.3,1,14.07
 29/10/2018 11:15:00,33.28,33.3,1,14.07
 29/10/2018 11:30:00,33.28,33.3,1,14.07
 29/10/2018 11:45:00,33.28,33.3,1,14.07
 29/10/2018 12:00:00,33.28,33.3,1,14.07
 29/10/2018 12:15:00,33.28,33.3,1,14.07
 29/10/2018 12:30:00,33.28,33.3,1,14.07
 29/10/2018 12:45:00,33.28,33.3,1,14.07
 29/10/2018 13:00:00,33.28,33.3,1,14.07
 29/10/2018 13:15:00,33.28,33.3,1,14.07
 29/10/2018 13:30:00,33.28,33.3,1,14.07
 29/10/2018 13:45:00,33.28,33.3,1,14.07
 29/10/2018 14:00:00,33.28,33.3,1,14.07
 29/10/2018 14:15:00,33.28,33.3,1,14.07
 29/10/2018 14:30:00,33.28,33.3,1,14.07
 29/10/2018 14:45:00,33.28,33.3,1,14.07
 29/10/2018 15:00:00,33.28,33.3,1,16.02
 29/10/2018 15:15:00,33.28,33.3,1,17.55
 29/10/2018 15:30:00,33.24,33.3,1,20.19
 29/10/2018 15:45:00,33.18,33.3,1,23.22
 29/10/2018 16:00:00,33.02,33.3,1,25.53
 29/10/2018 16:15:00,32.99,33.3,1,27.3
 29/10/2018 16:30:00,32.99,33.3,1,27.3
 29/10/2018 16:45:00,32.97,33.3,1,27.57
 29/10/2018 17:00:00,32.91,33.3,1,29.81
 29/10/2018 17:15:00,33.01,33.3,1,29.81
 29/10/2018 17:30:00,33.01,33.3,1,29.81
 29/10/2018 17:45:00,33.01,33.3,1,30.84
 29/10/2018 18:00:00,33.01,33.3,1,32.32
 29/10/2018 18:15:00,33.01,33.3,1,32.32
 29/10/2018 18:30:00,33.17,33.3,1,32.32
 29/10/2018 18:45:00,33.18,33.3,1,32.32
 29/10/2018 19:00:00,33.25,33.3,1,31.01
 29/10/2018 19:15:00,33.37,33.3,1,32.22
 29/10/2018 19:30:00,33.37,33.3,1,32.32
 29/10/2018 19:45:00,33.35,33.3,1,32.32
 29/10/2018 20:00:00,33.27,33.3,1,32.32
 29/10/2018 20:15:00,33.18,33.3,1,32.32
 29/10/2018 20:30:00,33.21,33.3,1,32.32
 29/10/2018 20:45:00,33.32,33.3,1,32.32
 29/10/2018 21:00:00,33.32,33.3,1,32.32
 29/10/2018 21:15:00,33.21,33.3,1,30.2
 29/10/2018 21:30:00,33.24,33.3,1,29.64
 29/10/2018 21:45:00,33.4,33.3,1,29.64
 29/10/2018 22:00:00,33.4,33.3,1,28.35
 29/10/2018 22:15:00,33.38,33.3,1,27.13
 29/10/2018 22:30:00,33.04,33.3,1,25.81
 29/10/2018 22:45:00,32.91,33.3,1,24.62
 29/10/2018 23:00:00,32.87,33.3,1,24.62
 29/10/2018 23:15:00,32.92,33.3,1,24.62
 29/10/2018 23:30:00,33.03,33.3,1,24.37
 29/10/2018 23:45:00,33.03,33.3,1,21.94
 30/10/2018 00:00:00,33.03,33.3,1,21.94
 30/10/2018 00:15:00,32.94,33.3,1,24.38
 30/10/2018 00:30:00,33.06,33.3,1,26.68
 30/10/2018 00:45:00,33.06,33.3,1,27.13
 30/10/2018 01:00:00,33.06,33.3,1,27.13
 30/10/2018 01:15:00,33.06,33.3,1,27.13
 30/10/2018 01:30:00,33.06,33.3,1,27.13
 30/10/2018 01:45:00,33.12,33.3,1,27.13
 30/10/2018 02:00:00,33.42,33.3,1,27.13
 30/10/2018 02:15:00,33.42,33.3,1,27.13
 30/10/2018 02:30:00,33.42,33.3,1,27.13
 30/10/2018 02:45:00,33.42,33.3,1,27.13
 30/10/2018 03:00:00,33.29,33.3,1,27.13
 30/10/2018 03:15:00,33.25,33.3,1,25.64
 30/10/2018 03:30:00,33.25,33.3,1,24.45
 30/10/2018 03:45:00,33.25,33.3,1,24.45
 30/10/2018 04:00:00,33.25,33.3,1,24.45
 30/10/2018 04:15:00,33.3,33.3,1,24.45
 30/10/2018 04:30:00,33.28,33.3,1,24.45
 30/10/2018 04:45:00,33.28,33.3,1,24.45
 30/10/2018 05:00:00,33.28,33.3,1,24.45
 30/10/2018 05:15:00,33.17,33.3,1,24.45
 30/10/2018 05:30:00,33.13,33.3,1,24.45
 30/10/2018 05:45:00,33.02,33.3,1,24.45
 30/10/2018 06:00:00,32.94,33.3,1,24.45
 30/10/2018 06:15:00,32.83,33.3,1,24.45
 30/10/2018 06:30:00,33.06,33.3,1,24.45
 30/10/2018 06:45:00,33.06,33.3,1,24.45
 30/10/2018 07:00:00,33.06,33.3,1,24.45
 30/10/2018 07:15:00,33.06,33.3,1,24.45
 30/10/2018 07:30:00,33.06,33.3,1,24.45
 30/10/2018 07:45:00,32.98,33.3,1,24.45
 30/10/2018 08:00:00,32.96,33.3,1,24.45
 30/10/2018 08:15:00,33.03,33.3,1,23.18
 30/10/2018 08:30:00,33.03,33.3,1,21.56
 30/10/2018 08:45:00,33.03,33.3,1,19.43
 30/10/2018 09:00:00,33.03,33.3,1,19.43
 30/10/2018 09:15:00,33.03,33.3,1,19.43
 30/10/2018 09:30:00,33.03,33.3,1,19.43
 30/10/2018 09:45:00,33.03,33.3,1,19.43
 30/10/2018 10:00:00,33.03,33.3,1,19.43
 30/10/2018 10:15:00,33.03,33.3,1,19.43
 30/10/2018 10:30:00,33.03,33.3,1,19.43
 30/10/2018 10:45:00,33.03,33.3,1,19.43
 30/10/2018 11:00:00,33.03,33.3,1,19.43
 30/10/2018 11:15:00,33.03,33.3,1,19.43
 30/10/2018 11:30:00,33.03,33.3,1,18.97
 30/10/2018 11:45:00,33.03,33.3,1,15.81
 30/10/2018 12:00:00,33.03,33.3,1,13.21
 30/10/2018 12:15:00,33.05,33.3,1,11.73
 30/10/2018 12:30:00,33.16,33.3,1,11.73
 30/10/2018 12:45:00,33.16,33.3,1,11.73
 30/10/2018 13:00:00,33.16,33.3,1,11.73
 30/10/2018 13:15:00,33.16,33.3,1,11.73
 30/10/2018 13:30:00,33.16,33.3,1,11.73
 30/10/2018 13:45:00,33.16,33.3,1,11.73
 30/10/2018 14:00:00,33.24,33.3,1,11.73
 30/10/2018 14:15:00,33.3,33.3,1,13.12
 30/10/2018 14:30:00,33.3,33.3,1,14.41
 30/10/2018 14:45:00,33.3,33.3,1,14.41
 30/10/2018 15:00:00,33.3,33.3,1,16.61
 30/10/2018 15:15:00,33.3,33.3,1,18.3
 30/10/2018 15:30:00,33.3,33.3,1,20.82
 30/10/2018 15:45:00,33.19,33.3,1,23.11
 30/10/2018 16:00:00,33.08,33.3,1,25.05
 30/10/2018 16:15:00,33.06,33.3,1,27.44
 30/10/2018 16:30:00,33.42,33.3,1,29.64
 30/10/2018 16:45:00,33.3,33.3,1,29.64
 30/10/2018 17:00:00,33.0,33.3,1,29.64
 30/10/2018 17:15:00,33.04,33.3,1,29.64
 30/10/2018 17:30:00,33.06,33.3,1,29.64
 30/10/2018 17:45:00,33.06,33.3,1,29.64
 30/10/2018 18:00:00,33.06,33.3,1,29.64
 30/10/2018 18:15:00,33.06,33.3,1,29.64
 30/10/2018 18:30:00,33.06,33.3,1,29.64
 30/10/2018 18:45:00,33.06,33.3,1,29.64
 30/10/2018 19:00:00,32.91,33.3,1,29.64
 30/10/2018 19:15:00,32.89,33.3,1,29.64
 30/10/2018 19:30:00,33.03,33.3,1,29.64
 30/10/2018 19:45:00,33.1,33.3,1,32.14
 30/10/2018 20:00:00,33.11,33.3,1,32.49
 30/10/2018 20:15:00,33.23,33.3,1,32.49
 30/10/2018 20:30:00,33.23,33.3,1,32.49
 30/10/2018 20:45:00,33.31,33.3,1,32.49
 30/10/2018 21:00:00,33.4,33.3,1,32.49
 30/10/2018 21:15:00,33.4,33.3,1,32.33
 30/10/2018 21:30:00,33.4,33.3,1,29.98
 30/10/2018 21:45:00,33.33,33.3,1,27.82
 30/10/2018 22:00:00,33.16,33.3,1,27.47
 30/10/2018 22:15:00,33.25,33.3,1,27.47
 30/10/2018 22:30:00,33.32,33.3,1,27.47
 30/10/2018 22:45:00,33.36,33.3,1,26.12
 30/10/2018 23:00:00,33.52,33.3,1,24.79
 30/10/2018 23:15:00,33.41,33.3,1,24.79
 30/10/2018 23:30:00,33.35,33.3,1,24.79
 30/10/2018 23:45:00,32.92,33.3,1,24.79
 31/10/2018 00:00:00,32.91,33.3,1,24.79
 31/10/2018 00:15:00,32.93,33.3,1,24.79
 31/10/2018 00:30:00,33.01,33.3,1,26.93
 31/10/2018 00:45:00,33.01,33.3,1,27.3
 31/10/2018 01:00:00,33.01,33.3,1,27.3
 31/10/2018 01:15:00,33.01,33.3,1,27.3
 31/10/2018 01:30:00,33.01,33.3,1,27.3
 31/10/2018 01:45:00,33.01,33.3,1,27.3
 31/10/2018 02:00:00,33.01,33.3,1,27.3
 31/10/2018 02:15:00,33.01,33.3,1,27.3
 31/10/2018 02:30:00,33.11,33.3,1,27.3
 31/10/2018 02:45:00,33.16,33.3,1,27.3
 31/10/2018 03:00:00,33.16,33.3,1,27.3
 31/10/2018 03:15:00,33.23,33.3,1,27.3
 31/10/2018 03:30:00,33.32,33.3,1,25.74
 31/10/2018 03:45:00,33.32,33.3,1,24.79
 31/10/2018 04:00:00,33.32,33.3,1,24.79
 31/10/2018 04:15:00,33.32,33.3,1,24.79
 31/10/2018 04:30:00,33.32,33.3,1,24.79
 31/10/2018 04:45:00,33.32,33.3,1,24.79
 31/10/2018 05:00:00,33.4,33.3,1,24.79
 31/10/2018 05:15:00,33.36,33.3,1,24.79
 31/10/2018 05:30:00,33.35,33.3,1,24.79
 31/10/2018 05:45:00,33.29,33.3,1,24.79
 31/10/2018 06:00:00,33.18,33.3,1,24.79
 31/10/2018 06:15:00,33.02,33.3,1,25.42
 31/10/2018 06:30:00,33.01,33.3,1,27.47
 31/10/2018 06:45:00,33.01,33.3,1,27.47
 31/10/2018 07:00:00,33.01,33.3,1,27.47
 31/10/2018 07:15:00,33.29,33.3,1,27.47
 31/10/2018 07:30:00,33.49,33.3,1,27.5
 31/10/2018 07:45:00,33.39,33.3,1,30.31
 31/10/2018 08:00:00,33.32,33.3,1,28.22
 31/10/2018 08:15:00,33.32,33.3,1,27.63
 31/10/2018 08:30:00,33.32,33.3,1,24.98
 31/10/2018 08:45:00,33.32,33.3,1,24.96
 31/10/2018 09:00:00,33.32,33.3,1,22.28
 31/10/2018 09:15:00,33.32,33.29,2,22.28
 31/10/2018 09:30:00,33.32,33.26,2,20.38
 31/10/2018 09:45:00,33.38,33.26,2,18.74
 31/10/2018 10:00:00,33.3,33.26,2,16.92
 31/10/2018 10:15:00,33.3,33.26,2,16.92
 31/10/2018 10:30:00,33.3,33.26,2,16.92
 31/10/2018 10:45:00,33.3,33.26,2,16.92
 31/10/2018 11:00:00,33.3,33.26,2,16.92
 31/10/2018 11:15:00,33.3,33.26,2,17.45
 31/10/2018 11:30:00,33.3,33.26,2,20.74
 31/10/2018 11:45:00,33.3,33.26,2,22.44
 31/10/2018 12:00:00,33.3,33.27,1,25.64
 31/10/2018 12:15:00,33.26,33.3,1,27.63
 31/10/2018 12:30:00,33.16,33.3,1,27.63
 31/10/2018 12:45:00,33.16,33.3,1,27.2
 31/10/2018 13:00:00,33.16,33.3,1,26.35
 31/10/2018 13:15:00,33.16,33.3,1,27.63
 31/10/2018 13:30:00,33.16,33.3,1,27.63
 31/10/2018 13:45:00,33.16,33.3,1,25.49
 31/10/2018 14:00:00,33.16,33.3,1,25.4
 31/10/2018 14:15:00,33.16,33.3,1,27.47
 31/10/2018 14:30:00,33.16,33.3,1,27.54
 31/10/2018 14:45:00,33.16,33.3,1,30.15
 31/10/2018 15:00:00,33.16,33.3,1,30.15
 31/10/2018 15:15:00,33.16,33.3,1,30.15
 31/10/2018 15:30:00,33.16,33.3,1,30.15
 31/10/2018 15:45:00,33.16,33.3,1,30.15
 31/10/2018 16:00:00,33.16,33.3,1,30.15
 31/10/2018 16:15:00,33.16,33.3,1,30.15
 31/10/2018 16:30:00,33.0,33.3,1,32.48
 31/10/2018 16:45:00,32.96,33.3,1,32.66
 31/10/2018 17:00:00,32.9,33.3,1,33.42
 31/10/2018 17:15:00,32.95,33.3,1,32.54
 31/10/2018 17:30:00,32.96,33.3,1,32.49
 31/10/2018 17:45:00,33.01,33.3,1,32.49
 31/10/2018 18:00:00,33.2,33.3,1,32.04
 31/10/2018 18:15:00,33.3,33.3,1,32.17
 31/10/2018 18:30:00,33.3,33.3,1,32.66
 31/10/2018 18:45:00,33.3,33.3,1,32.66
 31/10/2018 19:00:00,33.3,33.3,1,32.66
 31/10/2018 19:15:00,33.3,33.3,1,32.66
 31/10/2018 19:30:00,33.3,33.3,1,32.66
 31/10/2018 19:45:00,33.4,33.3,1,32.66
 31/10/2018 20:00:00,33.47,33.3,1,32.66
 31/10/2018 20:15:00,33.36,33.3,1,32.66
 31/10/2018 20:30:00,33.3,33.3,1,32.66
 31/10/2018 20:45:00,33.3,33.3,1,32.66
 31/10/2018 21:00:00,33.3,33.3,1,30.27
 31/10/2018 21:15:00,33.18,33.3,1,29.98
 31/10/2018 21:30:00,33.18,33.3,1,29.98
 31/10/2018 21:45:00,33.32,33.3,1,28.51
 31/10/2018 22:00:00,33.38,33.3,1,27.47
 31/10/2018 22:15:00,33.34,33.3,1,27.47
 31/10/2018 22:30:00,33.07,33.3,1,25.34
 31/10/2018 22:45:00,33.08,33.3,1,24.79
 31/10/2018 23:00:00,33.08,33.3,1,24.79
 31/10/2018 23:15:00,33.08,33.3,1,24.79
 31/10/2018 23:30:00,33.08,33.3,1,23.77
 31/10/2018 23:45:00,33.08,33.3,1,22.11
 01/11/2018 00:00:00,33.22,33.3,1,22.11
 01/11/2018 00:15:00,33.11,33.3,1,24.35
 01/11/2018 00:30:00,32.95,33.3,1,24.62
 01/11/2018 00:45:00,32.94,33.3,1,24.62
 01/11/2018 01:00:00,32.94,33.3,1,24.62
 01/11/2018 01:15:00,32.94,33.3,1,24.62
 01/11/2018 01:30:00,32.94,33.3,1,24.62
 01/11/2018 01:45:00,32.94,33.3,1,24.62
 01/11/2018 02:00:00,32.94,33.3,1,24.62
 01/11/2018 02:15:00,32.94,33.3,1,24.62
 01/11/2018 02:30:00,33.01,33.3,1,24.62
 01/11/2018 02:45:00,33.08,33.3,1,24.62
 01/11/2018 03:00:00,33.18,33.3,1,24.62
 01/11/2018 03:15:00,33.11,33.3,1,24.62
 01/11/2018 03:30:00,33.08,33.3,1,24.62
 01/11/2018 03:45:00,33.08,33.3,1,24.62
 01/11/2018 04:00:00,33.16,33.3,1,24.62
 01/11/2018 04:15:00,33.2,33.3,1,24.62
 01/11/2018 04:30:00,33.2,33.3,1,24.62
 01/11/2018 04:45:00,33.2,33.3,1,22.96
 01/11/2018 05:00:00,33.2,33.3,1,22.11
 01/11/2018 05:15:00,33.2,33.3,1,22.11
 01/11/2018 05:30:00,33.2,33.3,1,22.11
 01/11/2018 05:45:00,33.2,33.3,1,22.11
 01/11/2018 06:00:00,33.2,33.3,1,22.11
 01/11/2018 06:15:00,33.04,33.3,1,23.49
 01/11/2018 06:30:00,32.89,33.3,1,24.79
 01/11/2018 06:45:00,32.9,33.3,1,25.28
 01/11/2018 07:00:00,33.03,33.3,1,27.47
 01/11/2018 07:15:00,33.03,33.3,1,27.47
 01/11/2018 07:30:00,33.03,33.3,1,27.47
 01/11/2018 07:45:00,33.03,33.3,1,27.47
 01/11/2018 08:00:00,33.01,33.3,1,27.47
 01/11/2018 08:15:00,33.4,33.3,1,27.47
 01/11/2018 08:30:00,33.4,33.3,1,26.37
 01/11/2018 08:45:00,33.4,33.3,1,21.94
 01/11/2018 09:00:00,33.4,33.3,1,20.66
 01/11/2018 09:15:00,33.4,33.3,1,18.0
 01/11/2018 09:30:00,33.4,33.3,1,15.08
 01/11/2018 09:45:00,33.4,33.3,1,12.14
 01/11/2018 10:00:00,33.4,33.3,1,11.56
 01/11/2018 10:15:00,33.4,33.3,1,9.28
 01/11/2018 10:30:00,33.4,33.3,1,9.05
 01/11/2018 10:45:00,33.4,33.3,1,9.05
 01/11/2018 11:00:00,33.4,33.3,1,6.5
 01/11/2018 11:15:00,33.4,33.3,1,6.37
 01/11/2018 11:30:00,33.4,33.3,1,6.37
 01/11/2018 11:45:00,33.4,33.3,1,6.37
 01/11/2018 12:00:00,33.4,33.3,1,6.37
 01/11/2018 12:15:00,33.25,33.3,1,6.37
 01/11/2018 12:30:00,33.23,33.3,1,6.37
 01/11/2018 12:45:00,33.23,33.3,1,5.43
 01/11/2018 13:00:00,33.23,33.3,1,5.59
 01/11/2018 13:15:00,33.32,33.3,1,12.17
 01/11/2018 13:30:00,33.32,33.3,1,12.23
 01/11/2018 13:45:00,33.32,33.3,1,12.23
 01/11/2018 14:00:00,33.32,33.3,1,12.23
 01/11/2018 14:15:00,33.32,33.3,1,12.88
 01/11/2018 14:30:00,33.32,33.3,1,14.91
 01/11/2018 14:45:00,33.32,33.3,1,15.79
 01/11/2018 15:00:00,33.32,33.3,1,17.76
 01/11/2018 15:15:00,33.32,33.3,1,19.66
 01/11/2018 15:30:00,33.32,33.3,1,21.45
 01/11/2018 15:45:00,33.32,33.3,1,24.19
 01/11/2018 16:00:00,33.2,33.3,1,25.8
 01/11/2018 16:15:00,33.16,33.3,1,28.47
 01/11/2018 16:30:00,33.16,33.3,1,28.09
 01/11/2018 16:45:00,33.16,33.3,1,25.79
 01/11/2018 17:00:00,32.97,33.3,1,25.79
 01/11/2018 17:15:00,32.96,33.3,1,25.79
 01/11/2018 17:30:00,32.86,33.3,1,26.76
 01/11/2018 17:45:00,32.82,33.3,1,28.3
 01/11/2018 18:00:00,32.82,33.3,1,28.3
 01/11/2018 18:15:00,32.91,33.3,1,32.73
 01/11/2018 18:30:00,33.1,33.3,1,33.66
 01/11/2018 18:45:00,33.2,33.3,1,33.66
 01/11/2018 19:00:00,33.2,33.3,1,33.66
 01/11/2018 19:15:00,33.2,33.3,1,33.66
 01/11/2018 19:30:00,33.3,33.3,1,33.66
 01/11/2018 19:45:00,33.35,33.3,1,33.66
 01/11/2018 20:00:00,33.35,33.3,1,33.66
 01/11/2018 20:15:00,33.44,33.3,1,33.66
 01/11/2018 20:30:00,33.2,33.3,1,33.53
 01/11/2018 20:45:00,33.2,33.3,1,31.15
 01/11/2018 21:00:00,33.2,33.3,1,31.15
 01/11/2018 21:15:00,33.2,33.3,1,31.15
 01/11/2018 21:30:00,33.2,33.3,1,29.53
 01/11/2018 21:45:00,33.28,33.3,1,28.64
 01/11/2018 22:00:00,33.37,33.3,1,28.64
 01/11/2018 22:15:00,32.94,33.3,1,26.12
 01/11/2018 22:30:00,33.01,33.3,1,25.79
 01/11/2018 22:45:00,33.03,33.3,1,25.79
 01/11/2018 23:00:00,33.18,33.3,1,24.91
 01/11/2018 23:15:00,33.05,33.3,1,23.11
 01/11/2018 23:30:00,33.03,33.3,1,23.11
 01/11/2018 23:45:00,33.03,33.3,1,23.11
 02/11/2018 00:00:00,33.03,33.3,1,23.11
 02/11/2018 00:15:00,32.9,33.3,1,25.3
 02/11/2018 00:30:00,32.87,33.3,1,25.79
 02/11/2018 00:45:00,32.87,33.3,1,25.79
 02/11/2018 01:00:00,32.87,33.3,1,25.79
 02/11/2018 01:15:00,32.87,33.3,1,25.79
 02/11/2018 01:30:00,32.87,33.3,1,25.79
 02/11/2018 01:45:00,32.89,33.3,1,25.79
 02/11/2018 02:00:00,33.03,33.3,1,25.79
 02/11/2018 02:15:00,33.03,33.3,1,25.79
 02/11/2018 02:30:00,33.03,33.3,1,25.79
 02/11/2018 02:45:00,33.03,33.3,1,25.79
 02/11/2018 03:00:00,33.03,33.3,1,25.79
 02/11/2018 03:15:00,33.03,33.3,1,25.79
 02/11/2018 03:30:00,33.13,33.3,1,25.79
 02/11/2018 03:45:00,33.18,33.3,1,25.79
 02/11/2018 04:00:00,33.2,33.3,1,23.23
 02/11/2018 04:15:00,33.35,33.3,1,23.11
 02/11/2018 04:30:00,33.35,33.3,1,23.11
 02/11/2018 04:45:00,33.35,33.3,1,23.11
 02/11/2018 05:00:00,33.35,33.3,1,23.11
 02/11/2018 05:15:00,33.3,33.3,1,23.11
 02/11/2018 05:30:00,33.2,33.3,1,23.11
 02/11/2018 05:45:00,33.2,33.3,1,23.11
 02/11/2018 06:00:00,33.16,33.3,1,23.11
 02/11/2018 06:15:00,33.05,33.3,1,23.8
 02/11/2018 06:30:00,32.89,33.3,1,25.79
 02/11/2018 06:45:00,32.89,33.3,1,25.79
 02/11/2018 07:00:00,32.89,33.3,1,25.79
 02/11/2018 07:15:00,32.97,33.3,1,27.74
 02/11/2018 07:30:00,33.07,33.3,1,27.14
 02/11/2018 07:45:00,33.17,33.3,1,23.11
 02/11/2018 08:00:00,32.96,33.3,1,23.11
 02/11/2018 08:15:00,32.96,33.3,1,23.11
 02/11/2018 08:30:00,32.96,33.3,1,21.0
 02/11/2018 08:45:00,32.96,33.3,1,20.24
 02/11/2018 09:00:00,32.96,33.3,1,17.92
 02/11/2018 09:15:00,32.96,33.3,1,16.11
 02/11/2018 09:30:00,32.96,33.3,1,15.41
 02/11/2018 09:45:00,32.96,33.3,1,15.41
 02/11/2018 10:00:00,32.98,33.3,1,15.41
 02/11/2018 10:15:00,33.13,33.3,1,15.41
 02/11/2018 10:30:00,33.13,33.3,1,13.22
 02/11/2018 10:45:00,33.13,33.3,1,12.9
 02/11/2018 11:00:00,33.13,33.3,1,12.9
 02/11/2018 11:15:00,33.13,33.3,1,12.9
 02/11/2018 11:30:00,33.13,33.3,1,12.9
 02/11/2018 11:45:00,33.13,33.3,1,12.9
 02/11/2018 12:00:00,33.13,33.3,1,12.9
 02/11/2018 12:15:00,33.13,33.3,1,12.9
 02/11/2018 12:30:00,33.13,33.3,1,12.9
 02/11/2018 12:45:00,33.13,33.3,1,12.9
 02/11/2018 13:00:00,33.15,33.3,1,12.9
 02/11/2018 13:15:00,33.32,33.3,1,12.9
 02/11/2018 13:30:00,33.32,33.3,1,12.9
 02/11/2018 13:45:00,33.32,33.3,1,12.9
 02/11/2018 14:00:00,33.32,33.3,1,12.9
 02/11/2018 14:15:00,33.32,33.3,1,12.9
 02/11/2018 14:30:00,33.32,33.3,1,15.3
 02/11/2018 14:45:00,33.32,33.3,1,15.41
 02/11/2018 15:00:00,33.32,33.3,1,17.8
 02/11/2018 15:15:00,33.32,33.3,1,18.98
 02/11/2018 15:30:00,33.32,33.3,1,21.75
 02/11/2018 15:45:00,33.24,33.3,1,24.93
 02/11/2018 16:00:00,33.14,33.3,1,26.13
 02/11/2018 16:15:00,32.99,33.3,1,27.49
 02/11/2018 16:30:00,33.03,33.3,1,28.81
 02/11/2018 16:45:00,33.37,33.3,1,28.81
 02/11/2018 17:00:00,33.27,33.3,1,30.48
 02/11/2018 17:15:00,33.2,33.3,1,29.01
 02/11/2018 17:30:00,33.2,33.3,1,28.81
 02/11/2018 17:45:00,33.2,33.3,1,28.81
 02/11/2018 18:00:00,33.2,33.3,1,28.81
 02/11/2018 18:15:00,33.08,33.3,1,31.15
 02/11/2018 18:30:00,33.03,33.3,1,31.49
 02/11/2018 18:45:00,33.17,33.3,1,31.49
 02/11/2018 19:00:00,33.22,33.3,1,31.49
 02/11/2018 19:15:00,33.35,33.3,1,31.49
 02/11/2018 19:30:00,33.35,33.3,1,31.49
 02/11/2018 19:45:00,33.35,33.3,1,31.49
 02/11/2018 20:00:00,33.35,33.3,1,31.49
 02/11/2018 20:15:00,33.26,33.3,1,31.49
 02/11/2018 20:30:00,33.16,33.3,1,31.49
 02/11/2018 20:45:00,33.16,33.3,1,31.49
 02/11/2018 21:00:00,33.2,33.3,1,31.49
 02/11/2018 21:15:00,33.3,33.3,1,29.69
 02/11/2018 21:30:00,33.3,33.3,1,28.81
 02/11/2018 21:45:00,33.3,33.3,1,28.81
 02/11/2018 22:00:00,33.18,33.3,1,28.24
 02/11/2018 22:15:00,33.25,33.3,1,26.13
 02/11/2018 22:30:00,33.19,33.3,1,26.13
 02/11/2018 22:45:00,33.18,33.3,1,26.13
 02/11/2018 23:00:00,32.96,33.3,1,23.5
 02/11/2018 23:15:00,33.03,33.3,1,23.45
 02/11/2018 23:30:00,33.03,33.3,1,23.45
 02/11/2018 23:45:00,33.03,33.3,1,23.45
 03/11/2018 00:00:00,33.03,33.3,1,23.45
 03/11/2018 00:15:00,32.92,33.3,1,24.21
 03/11/2018 00:30:00,33.03,33.3,1,26.13
 03/11/2018 00:45:00,33.06,33.3,1,26.13
 03/11/2018 01:00:00,33.06,33.3,1,26.13
 03/11/2018 01:15:00,33.08,33.3,1,26.13
 03/11/2018 01:30:00,33.2,33.3,1,26.13
