DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/11/2018 09:45:00,32.96,33.3,1,25.12
 15/11/2018 10:00:00,32.96,33.3,1,25.12
 15/11/2018 10:15:00,32.97,33.3,1,25.12
 15/11/2018 10:30:00,33.16,33.3,1,25.12
 15/11/2018 10:45:00,33.16,33.3,1,25.12
 15/11/2018 11:00:00,33.16,33.3,1,25.12
 15/11/2018 11:15:00,33.16,33.3,1,25.12
 15/11/2018 11:30:00,33.16,33.3,1,25.12
 15/11/2018 11:45:00,33.01,33.3,1,25.12
 15/11/2018 12:00:00,32.98,33.3,1,25.12
 15/11/2018 12:15:00,32.84,33.3,1,25.12
 15/11/2018 12:30:00,32.84,33.3,1,25.14
 15/11/2018 12:45:00,32.84,33.3,1,27.8
 15/11/2018 13:00:00,32.84,33.3,1,27.8
 15/11/2018 13:15:00,32.84,33.3,1,27.8
 15/11/2018 13:30:00,32.84,33.3,1,27.8
 15/11/2018 13:45:00,32.84,33.3,1,27.8
 15/11/2018 14:00:00,32.84,33.3,1,27.8
 15/11/2018 14:15:00,32.96,33.3,1,27.8
 15/11/2018 14:30:00,32.99,33.3,1,27.8
 15/11/2018 14:45:00,32.99,33.3,1,27.8
 15/11/2018 15:00:00,32.99,33.3,1,27.8
 15/11/2018 15:15:00,32.99,33.3,1,27.8
 15/11/2018 15:30:00,33.16,33.3,1,27.89
 15/11/2018 15:45:00,33.18,33.3,1,30.31
 15/11/2018 16:00:00,33.13,33.3,1,30.31
 15/11/2018 16:15:00,32.99,33.3,1,30.31
 15/11/2018 16:30:00,32.96,33.3,1,30.31
 15/11/2018 16:45:00,32.9,33.3,1,32.67
 15/11/2018 17:00:00,32.99,33.3,1,32.66
 15/11/2018 17:15:00,33.13,33.3,1,30.31
 15/11/2018 17:30:00,33.13,33.3,1,30.31
 15/11/2018 17:45:00,33.13,33.3,1,32.05
 15/11/2018 18:00:00,32.97,33.3,1,33.16
 15/11/2018 18:15:00,33.04,33.3,1,33.16
 15/11/2018 18:30:00,33.16,33.3,1,33.16
 15/11/2018 18:45:00,33.28,33.3,1,33.16
 15/11/2018 19:00:00,33.36,33.3,1,32.96
 15/11/2018 19:15:00,33.4,33.3,1,30.65
 15/11/2018 19:30:00,33.32,33.3,1,30.12
 15/11/2018 19:45:00,33.37,33.3,1,28.14
 15/11/2018 20:00:00,33.34,33.3,1,28.14
 15/11/2018 20:15:00,33.2,33.3,1,26.03
 15/11/2018 20:30:00,33.2,33.3,1,25.46
 15/11/2018 20:45:00,33.2,33.3,1,27.75
 15/11/2018 21:00:00,33.2,33.3,1,28.14
 15/11/2018 21:15:00,33.33,33.3,1,28.14
 15/11/2018 21:30:00,33.46,33.3,1,28.14
 15/11/2018 21:45:00,33.1,33.3,1,26.64
 15/11/2018 22:00:00,33.06,33.3,1,25.46
 15/11/2018 22:15:00,33.06,33.3,1,25.46
 15/11/2018 22:30:00,33.16,33.3,1,25.46
 15/11/2018 22:45:00,33.23,33.3,1,23.98
 15/11/2018 23:00:00,33.18,33.3,1,22.78
 15/11/2018 23:15:00,33.32,33.3,1,22.78
 15/11/2018 23:30:00,33.32,33.3,1,22.78
 15/11/2018 23:45:00,33.35,33.3,1,22.78
 16/11/2018 00:00:00,33.3,33.3,1,22.78
 16/11/2018 00:15:00,33.08,33.3,1,22.87
 16/11/2018 00:30:00,32.96,33.3,1,25.46
 16/11/2018 00:45:00,32.96,33.3,1,25.46
 16/11/2018 01:00:00,32.96,33.3,1,25.46
 16/11/2018 01:15:00,32.96,33.3,1,25.46
 16/11/2018 01:30:00,33.07,33.3,1,25.46
 16/11/2018 01:45:00,33.16,33.3,1,25.46
 16/11/2018 02:00:00,33.16,33.3,1,25.46
 16/11/2018 02:15:00,33.16,33.3,1,25.46
 16/11/2018 02:30:00,33.28,33.3,1,24.48
 16/11/2018 02:45:00,33.16,33.3,1,22.95
 16/11/2018 03:00:00,33.16,33.3,1,22.95
 16/11/2018 03:15:00,33.16,33.3,1,22.95
 16/11/2018 03:30:00,33.16,33.3,1,22.95
 16/11/2018 03:45:00,33.22,33.3,1,22.95
 16/11/2018 04:00:00,33.32,33.3,1,22.95
 16/11/2018 04:15:00,33.32,33.3,1,22.95
 16/11/2018 04:30:00,33.32,33.3,1,22.95
 16/11/2018 04:45:00,33.32,33.3,1,22.95
 16/11/2018 05:00:00,33.32,33.3,1,22.95
 16/11/2018 05:15:00,33.32,33.3,1,22.95
 16/11/2018 05:30:00,33.32,33.3,1,22.95
 16/11/2018 05:45:00,33.2,33.3,1,22.95
 16/11/2018 06:00:00,33.09,33.3,1,22.95
 16/11/2018 06:15:00,32.95,33.3,1,22.95
 16/11/2018 06:30:00,33.2,33.3,1,22.95
 16/11/2018 06:45:00,33.06,33.3,1,25.49
 16/11/2018 07:00:00,33.13,33.3,1,26.88
 16/11/2018 07:15:00,33.11,33.3,1,28.3
 16/11/2018 07:30:00,33.03,33.3,1,28.3
 16/11/2018 07:45:00,32.9,33.3,1,28.3
 16/11/2018 08:00:00,32.89,33.3,1,28.3
 16/11/2018 08:15:00,32.84,33.3,1,28.3
 16/11/2018 08:30:00,32.84,33.3,1,28.3
 16/11/2018 08:45:00,32.87,33.3,1,28.3
 16/11/2018 09:00:00,33.01,33.3,1,28.3
 16/11/2018 09:15:00,33.2,33.3,1,23.41
 16/11/2018 09:30:00,33.2,33.3,1,22.95
 16/11/2018 09:45:00,33.2,33.3,1,22.95
 16/11/2018 10:00:00,33.2,33.3,1,22.95
 16/11/2018 10:15:00,33.2,33.3,1,22.95
 16/11/2018 10:30:00,33.2,33.3,1,22.95
 16/11/2018 10:45:00,33.2,33.3,1,22.95
 16/11/2018 11:00:00,33.2,33.3,1,22.95
 16/11/2018 11:15:00,33.2,33.3,1,22.95
 16/11/2018 11:30:00,33.2,33.3,1,22.95
 16/11/2018 11:45:00,33.2,33.3,1,22.95
 16/11/2018 12:00:00,33.24,33.3,1,22.95
 16/11/2018 12:15:00,33.33,33.3,1,22.95
 16/11/2018 12:30:00,33.18,33.3,1,22.95
 16/11/2018 12:45:00,33.18,33.3,1,22.95
 16/11/2018 13:00:00,33.18,33.3,1,22.95
 16/11/2018 13:15:00,33.18,33.3,1,23.06
 16/11/2018 13:30:00,33.18,33.3,1,27.8
 16/11/2018 13:45:00,33.07,33.3,1,28.3
 16/11/2018 14:00:00,33.04,33.3,1,28.3
 16/11/2018 14:15:00,33.16,33.3,1,28.3
 16/11/2018 14:30:00,33.16,33.3,1,28.3
 16/11/2018 14:45:00,33.16,33.3,1,28.3
 16/11/2018 15:00:00,33.16,33.3,1,28.3
 16/11/2018 15:15:00,33.16,33.3,1,28.3
 16/11/2018 15:30:00,33.16,33.3,1,28.3
 16/11/2018 15:45:00,33.16,33.3,1,28.3
 16/11/2018 16:00:00,33.1,33.3,1,28.73
 16/11/2018 16:15:00,32.99,33.3,1,30.82
 16/11/2018 16:30:00,32.99,33.3,1,30.82
 16/11/2018 16:45:00,32.89,33.3,1,28.64
 16/11/2018 17:00:00,32.79,33.3,1,28.3
 16/11/2018 17:15:00,32.79,33.3,1,28.3
 16/11/2018 17:30:00,32.79,33.3,1,28.3
 16/11/2018 17:45:00,32.79,33.3,1,28.3
 16/11/2018 18:00:00,32.79,33.3,1,28.3
 16/11/2018 18:15:00,32.91,33.3,1,28.3
 16/11/2018 18:30:00,33.01,33.3,1,27.21
 16/11/2018 18:45:00,33.0,33.3,1,30.08
 16/11/2018 19:00:00,33.0,33.3,1,31.15
 16/11/2018 19:15:00,33.01,33.3,1,31.15
 16/11/2018 19:30:00,33.08,33.3,1,31.15
 16/11/2018 19:45:00,33.13,33.3,1,31.15
 16/11/2018 20:00:00,33.18,33.3,1,31.15
 16/11/2018 20:15:00,33.3,33.3,1,31.15
 16/11/2018 20:30:00,33.3,33.3,1,31.15
 16/11/2018 20:45:00,33.3,33.3,1,30.51
 16/11/2018 21:00:00,33.3,33.3,1,28.64
 16/11/2018 21:15:00,33.36,33.3,1,28.64
 16/11/2018 21:30:00,33.45,33.3,1,28.64
 16/11/2018 21:45:00,32.95,33.3,1,26.82
 16/11/2018 22:00:00,32.89,33.3,1,25.96
 16/11/2018 22:15:00,32.91,33.3,1,25.96
 16/11/2018 22:30:00,32.91,33.3,1,25.19
 16/11/2018 22:45:00,32.91,33.3,1,23.45
 16/11/2018 23:00:00,32.99,33.3,1,23.45
 16/11/2018 23:15:00,33.11,33.3,1,23.45
 16/11/2018 23:30:00,33.11,33.3,1,23.45
 16/11/2018 23:45:00,33.11,33.3,1,23.45
 17/11/2018 00:00:00,33.23,33.3,1,23.45
 17/11/2018 00:15:00,33.08,33.3,1,24.35
 17/11/2018 00:30:00,33.06,33.3,1,25.96
 17/11/2018 00:45:00,33.06,33.3,1,25.96
 17/11/2018 01:00:00,33.06,33.3,1,25.96
 17/11/2018 01:15:00,33.18,33.3,1,25.96
 17/11/2018 01:30:00,33.2,33.3,1,25.96
 17/11/2018 01:45:00,33.06,33.3,1,25.96
 17/11/2018 02:00:00,33.06,33.3,1,25.96
 17/11/2018 02:15:00,33.06,33.3,1,25.96
 17/11/2018 02:30:00,33.06,33.3,1,24.42
 17/11/2018 02:45:00,33.06,33.3,1,23.28
 17/11/2018 03:00:00,33.06,33.3,1,23.28
 17/11/2018 03:15:00,33.16,33.3,1,23.28
 17/11/2018 03:30:00,32.87,33.3,1,23.28
 17/11/2018 03:45:00,33.06,33.3,1,23.28
 17/11/2018 04:00:00,33.06,33.3,1,23.28
 17/11/2018 04:15:00,33.06,33.3,1,23.28
 17/11/2018 04:30:00,33.06,33.3,1,23.28
 17/11/2018 04:45:00,33.06,33.3,1,21.58
 17/11/2018 05:00:00,33.06,33.3,1,20.77
 17/11/2018 05:15:00,33.06,33.3,1,20.77
 17/11/2018 05:30:00,33.22,33.3,1,20.77
 17/11/2018 05:45:00,33.37,33.3,1,20.77
 17/11/2018 06:00:00,33.33,33.3,1,20.77
 17/11/2018 06:15:00,33.18,33.3,1,20.77
 17/11/2018 06:30:00,33.16,33.3,1,20.77
 17/11/2018 06:45:00,33.16,33.3,1,20.77
 17/11/2018 07:00:00,33.16,33.3,1,23.08
 17/11/2018 07:15:00,32.99,33.3,1,23.28
 17/11/2018 07:30:00,32.96,33.3,1,23.28
 17/11/2018 07:45:00,33.18,33.3,1,23.43
 17/11/2018 08:00:00,33.35,33.3,1,25.96
 17/11/2018 08:15:00,33.35,33.3,1,25.35
 17/11/2018 08:30:00,33.35,33.3,1,23.28
 17/11/2018 08:45:00,33.35,33.3,1,23.28
 17/11/2018 09:00:00,33.35,33.3,1,23.28
 17/11/2018 09:15:00,33.17,33.3,1,23.28
 17/11/2018 09:30:00,33.16,33.3,1,20.73
 17/11/2018 09:45:00,33.16,33.3,1,20.6
 17/11/2018 10:00:00,33.16,33.3,1,20.6
 17/11/2018 10:15:00,33.16,33.3,1,20.6
 17/11/2018 10:30:00,33.16,33.3,1,20.6
 17/11/2018 10:45:00,33.16,33.3,1,22.58
 17/11/2018 11:00:00,33.21,33.3,1,20.96
 17/11/2018 11:15:00,33.32,33.3,1,16.39
 17/11/2018 11:30:00,33.32,33.3,1,15.08
 17/11/2018 11:45:00,33.32,33.3,1,12.71
 17/11/2018 12:00:00,33.32,33.3,1,12.4
 17/11/2018 12:15:00,33.32,33.3,1,12.4
 17/11/2018 12:30:00,33.32,33.3,1,12.4
 17/11/2018 12:45:00,33.32,33.3,1,12.4
 17/11/2018 13:00:00,33.32,33.3,1,12.4
 17/11/2018 13:15:00,33.41,33.3,1,12.4
 17/11/2018 13:30:00,33.01,33.3,1,12.4
 17/11/2018 13:45:00,33.03,33.3,1,12.4
 17/11/2018 14:00:00,33.18,33.3,1,12.4
 17/11/2018 14:15:00,33.18,33.3,1,14.48
 17/11/2018 14:30:00,33.18,33.3,1,15.04
 17/11/2018 14:45:00,33.18,33.3,1,17.42
 17/11/2018 15:00:00,33.18,33.3,1,18.25
 17/11/2018 15:15:00,33.13,33.3,1,20.1
 17/11/2018 15:30:00,33.06,33.3,1,20.87
 17/11/2018 15:45:00,33.01,33.3,1,22.61
 17/11/2018 16:00:00,32.82,33.3,1,23.27
 17/11/2018 16:15:00,33.19,33.3,1,26.21
 17/11/2018 16:30:00,33.13,33.3,1,27.97
 17/11/2018 16:45:00,33.0,33.3,1,28.42
 17/11/2018 17:00:00,32.9,33.3,1,30.24
 17/11/2018 17:15:00,33.01,33.3,1,27.8
 17/11/2018 17:30:00,33.01,33.3,1,27.8
 17/11/2018 17:45:00,33.01,33.3,1,27.8
 17/11/2018 18:00:00,33.04,33.3,1,27.8
 17/11/2018 18:15:00,33.13,33.3,1,29.99
 17/11/2018 18:30:00,33.19,33.3,1,30.48
 17/11/2018 18:45:00,33.3,33.3,1,30.48
 17/11/2018 19:00:00,33.17,33.3,1,30.48
 17/11/2018 19:15:00,33.28,33.3,1,30.48
 17/11/2018 19:30:00,33.28,33.3,1,30.48
 17/11/2018 19:45:00,33.18,33.3,1,30.48
 17/11/2018 20:00:00,33.22,33.3,1,30.48
 17/11/2018 20:15:00,33.29,33.3,1,30.48
 17/11/2018 20:30:00,33.16,33.3,1,28.15
 17/11/2018 20:45:00,33.26,33.3,1,27.8
 17/11/2018 21:00:00,33.3,33.3,1,27.8
 17/11/2018 21:15:00,33.3,33.3,1,27.8
 17/11/2018 21:30:00,33.3,33.3,1,27.8
 17/11/2018 21:45:00,33.36,33.3,1,27.8
 17/11/2018 22:00:00,33.3,33.3,1,25.99
 17/11/2018 22:15:00,33.45,33.3,1,25.29
 17/11/2018 22:30:00,33.42,33.3,1,25.29
 17/11/2018 22:45:00,33.28,33.3,1,25.29
 17/11/2018 23:00:00,33.28,33.3,1,25.29
 17/11/2018 23:15:00,33.28,33.3,1,25.29
 17/11/2018 23:30:00,33.34,33.3,1,23.56
 17/11/2018 23:45:00,33.3,33.3,1,22.61
 18/11/2018 00:00:00,33.3,33.3,1,22.61
 18/11/2018 00:15:00,33.13,33.3,1,25.07
 18/11/2018 00:30:00,33.13,33.3,1,25.29
 18/11/2018 00:45:00,32.98,33.3,1,25.29
 18/11/2018 01:00:00,32.96,33.3,1,25.29
 18/11/2018 01:15:00,33.06,33.3,1,25.29
 18/11/2018 01:30:00,33.16,33.3,1,25.29
 18/11/2018 01:45:00,33.16,33.3,1,25.29
 18/11/2018 02:00:00,33.19,33.3,1,25.29
 18/11/2018 02:15:00,33.32,33.3,1,25.29
 18/11/2018 02:30:00,33.32,33.3,1,25.29
 18/11/2018 02:45:00,33.32,33.3,1,25.29
 18/11/2018 03:00:00,33.19,33.3,1,25.29
 18/11/2018 03:15:00,32.87,33.3,1,25.29
 18/11/2018 03:30:00,32.89,33.3,1,25.29
 18/11/2018 03:45:00,32.95,33.3,1,22.8
 18/11/2018 04:00:00,32.93,33.3,1,22.78
 18/11/2018 04:15:00,32.87,33.3,1,22.78
 18/11/2018 04:30:00,32.87,33.3,1,22.78
 18/11/2018 04:45:00,32.87,33.3,1,22.78
 18/11/2018 05:00:00,32.87,33.3,1,22.78
 18/11/2018 05:15:00,32.87,33.3,1,22.78
 18/11/2018 05:30:00,32.87,33.3,1,22.78
 18/11/2018 05:45:00,32.93,33.3,1,22.78
 18/11/2018 06:00:00,33.03,33.3,1,22.78
 18/11/2018 06:15:00,33.03,33.3,1,22.78
 18/11/2018 06:30:00,33.15,33.3,1,22.78
 18/11/2018 06:45:00,33.18,33.3,1,22.78
 18/11/2018 07:00:00,33.18,33.3,1,22.78
 18/11/2018 07:15:00,33.11,33.3,1,22.78
 18/11/2018 07:30:00,32.99,33.3,1,22.78
 18/11/2018 07:45:00,32.99,33.3,1,22.78
 18/11/2018 08:00:00,32.99,33.3,1,22.78
 18/11/2018 08:15:00,33.22,33.3,1,22.78
 18/11/2018 08:30:00,33.27,33.3,1,22.78
 18/11/2018 08:45:00,33.2,33.3,1,22.78
 18/11/2018 09:00:00,33.01,33.3,1,22.78
 18/11/2018 09:15:00,32.89,33.3,1,22.78
 18/11/2018 09:30:00,32.87,33.3,1,21.04
 18/11/2018 09:45:00,32.87,33.3,1,20.1
 18/11/2018 10:00:00,32.87,33.3,1,18.29
 18/11/2018 10:15:00,32.87,33.3,1,17.59
 18/11/2018 10:30:00,32.87,33.3,1,14.35
 18/11/2018 10:45:00,32.87,33.3,1,12.4
 18/11/2018 11:00:00,32.87,33.3,1,12.4
 18/11/2018 11:15:00,32.87,33.3,1,12.4
 18/11/2018 11:30:00,32.87,33.3,1,12.4
 18/11/2018 11:45:00,32.87,33.3,1,12.4
 18/11/2018 12:00:00,32.87,33.3,1,12.4
 18/11/2018 12:15:00,32.86,33.3,1,12.4
 18/11/2018 12:30:00,32.84,33.3,1,12.4
 18/11/2018 12:45:00,32.84,33.3,1,12.4
 18/11/2018 13:00:00,32.84,33.3,1,12.4
 18/11/2018 13:15:00,32.84,33.3,1,12.4
 18/11/2018 13:30:00,32.95,33.3,1,12.4
 18/11/2018 13:45:00,33.03,33.3,1,12.4
 18/11/2018 14:00:00,33.03,33.3,1,14.25
 18/11/2018 14:15:00,33.03,33.3,1,15.08
 18/11/2018 14:30:00,33.03,33.3,1,16.55
 18/11/2018 14:45:00,33.03,33.3,1,17.76
 18/11/2018 15:00:00,33.03,33.3,1,20.04
 18/11/2018 15:15:00,33.03,33.3,1,20.43
 18/11/2018 15:30:00,32.88,33.3,1,23.09
 18/11/2018 15:45:00,32.87,33.3,1,23.35
 18/11/2018 16:00:00,33.0,33.3,1,25.79
 18/11/2018 16:15:00,33.3,33.3,1,28.38
 18/11/2018 16:30:00,33.2,33.3,1,29.76
 18/11/2018 16:45:00,32.99,33.3,1,31.15
 18/11/2018 17:00:00,32.89,33.3,1,31.15
 18/11/2018 17:15:00,32.84,33.3,1,28.64
 18/11/2018 17:30:00,32.84,33.3,1,28.47
 18/11/2018 17:45:00,32.84,33.3,1,28.47
 18/11/2018 18:00:00,32.84,33.3,1,28.47
 18/11/2018 18:15:00,32.84,33.3,1,28.47
 18/11/2018 18:30:00,32.98,33.3,1,28.47
 18/11/2018 18:45:00,32.99,33.3,1,28.47
 18/11/2018 19:00:00,33.15,33.3,1,28.47
 18/11/2018 19:15:00,33.23,33.3,1,28.47
 18/11/2018 19:30:00,33.37,33.3,1,28.47
 18/11/2018 19:45:00,33.37,33.3,1,30.52
 18/11/2018 20:00:00,32.86,33.3,1,31.15
 18/11/2018 20:15:00,33.03,33.3,1,31.15
 18/11/2018 20:30:00,33.05,33.3,1,29.69
 18/11/2018 20:45:00,33.23,33.3,1,28.64
 18/11/2018 21:00:00,33.23,33.3,1,28.64
 18/11/2018 21:15:00,33.29,33.3,1,28.64
 18/11/2018 21:30:00,33.15,33.3,1,28.54
 18/11/2018 21:45:00,33.17,33.3,1,26.13
 18/11/2018 22:00:00,33.06,33.3,1,26.13
 18/11/2018 22:15:00,33.06,33.3,1,25.85
 18/11/2018 22:30:00,33.13,33.3,1,23.45
 18/11/2018 22:45:00,33.2,33.3,1,23.45
 18/11/2018 23:00:00,33.16,33.3,1,23.45
 18/11/2018 23:15:00,33.01,33.3,1,23.45
 18/11/2018 23:30:00,33.02,33.3,1,23.45
 18/11/2018 23:45:00,33.16,33.3,1,22.2
 19/11/2018 00:00:00,33.16,33.3,1,20.77
 19/11/2018 00:00:00,33.16,33.3,1,20.77
 19/11/2018 00:15:00,32.97,33.3,1,23.34
 19/11/2018 00:30:00,32.96,33.3,1,23.45
 19/11/2018 00:45:00,32.8,33.3,1,23.45
 19/11/2018 01:00:00,32.8,33.3,1,23.45
 19/11/2018 01:15:00,32.91,33.3,1,23.45
 19/11/2018 01:30:00,32.91,33.3,1,23.45
 19/11/2018 01:45:00,32.91,33.3,1,23.45
 19/11/2018 02:00:00,33.06,33.3,1,23.45
 19/11/2018 02:15:00,33.08,33.3,1,23.45
 19/11/2018 02:30:00,33.08,33.3,1,23.45
 19/11/2018 02:45:00,33.08,33.3,1,23.45
 19/11/2018 03:00:00,33.08,33.3,1,23.45
 19/11/2018 03:15:00,33.08,33.3,1,23.45
 19/11/2018 03:30:00,33.09,33.3,1,23.45
 19/11/2018 03:45:00,33.19,33.3,1,23.45
 19/11/2018 04:00:00,33.14,33.3,1,23.45
 19/11/2018 04:15:00,33.25,33.3,1,23.45
 19/11/2018 04:30:00,33.25,33.3,1,23.45
 19/11/2018 04:45:00,33.25,33.3,1,23.45
 19/11/2018 05:00:00,33.25,33.3,1,23.45
 19/11/2018 05:15:00,33.16,33.3,1,23.45
 19/11/2018 05:30:00,33.11,33.3,1,23.45
 19/11/2018 05:45:00,33.11,33.3,1,23.45
 19/11/2018 06:00:00,33.25,33.3,1,23.45
 19/11/2018 06:15:00,32.95,33.3,1,23.62
 19/11/2018 06:30:00,32.97,33.3,1,26.13
 19/11/2018 06:45:00,32.89,33.3,1,26.13
 19/11/2018 07:00:00,32.94,33.3,1,28.03
 19/11/2018 07:15:00,33.29,33.3,1,29.31
 19/11/2018 07:30:00,33.47,33.3,1,29.31
 19/11/2018 07:45:00,33.47,33.3,1,29.76
 19/11/2018 08:00:00,33.47,33.3,1,32.32
 19/11/2018 08:15:00,33.38,33.3,1,32.32
 19/11/2018 08:30:00,33.32,33.3,1,32.32
 19/11/2018 08:45:00,33.32,33.3,1,32.32
 19/11/2018 09:00:00,33.32,33.3,1,32.32
 19/11/2018 09:15:00,33.25,33.3,1,32.32
 19/11/2018 09:30:00,33.17,33.3,1,32.32
 19/11/2018 09:45:00,33.11,33.3,1,32.32
 19/11/2018 10:00:00,33.16,33.3,1,32.32
 19/11/2018 10:15:00,33.16,33.3,1,32.32
 19/11/2018 10:30:00,33.16,33.3,1,32.32
 19/11/2018 10:45:00,33.16,33.3,1,32.32
 19/11/2018 11:00:00,33.3,33.3,1,32.32
 19/11/2018 11:15:00,33.32,33.3,1,31.39
 19/11/2018 11:30:00,33.32,33.3,1,29.0
 19/11/2018 11:45:00,33.32,33.3,1,23.45
 19/11/2018 12:00:00,33.32,33.3,1,23.4
 19/11/2018 12:15:00,33.32,33.3,1,28.43
 19/11/2018 12:30:00,33.32,33.3,1,29.81
 19/11/2018 12:45:00,33.32,33.3,1,29.81
 19/11/2018 13:00:00,33.32,33.3,1,28.32
 19/11/2018 13:15:00,33.42,33.3,1,25.39
 19/11/2018 13:30:00,33.38,33.3,1,24.29
 19/11/2018 13:45:00,33.2,33.3,1,24.29
 19/11/2018 14:00:00,33.2,33.3,1,24.29
 19/11/2018 14:15:00,33.2,33.3,1,24.29
 19/11/2018 14:30:00,33.2,33.3,1,25.72
 19/11/2018 14:45:00,33.08,33.3,1,29.48
 19/11/2018 15:00:00,33.06,33.3,1,29.48
 19/11/2018 15:15:00,33.09,33.3,1,29.48
 19/11/2018 15:30:00,33.28,33.3,1,29.48
 19/11/2018 15:45:00,33.11,33.3,1,29.48
 19/11/2018 16:00:00,32.93,33.3,1,30.11
 19/11/2018 16:15:00,33.08,33.3,1,32.66
 19/11/2018 16:30:00,33.0,33.3,1,32.28
 19/11/2018 16:45:00,33.18,33.3,1,29.98
 19/11/2018 17:00:00,33.36,33.3,1,29.98
 19/11/2018 17:15:00,33.21,33.3,1,29.98
 19/11/2018 17:30:00,32.99,33.3,1,29.98
 19/11/2018 17:45:00,32.98,33.3,1,29.98
 19/11/2018 18:00:00,33.06,33.3,1,29.98
 19/11/2018 18:15:00,33.06,33.3,1,29.98
 19/11/2018 18:30:00,33.19,33.3,1,29.98
 19/11/2018 18:45:00,33.25,33.3,1,29.98
 19/11/2018 19:00:00,33.16,33.3,1,33.26
 19/11/2018 19:15:00,33.08,33.3,1,35.51
 19/11/2018 19:30:00,33.22,33.3,1,35.51
 19/11/2018 19:45:00,32.98,33.3,1,35.51
 19/11/2018 20:00:00,32.77,33.3,1,35.51
 19/11/2018 20:15:00,32.99,33.3,1,35.51
 19/11/2018 20:30:00,33.16,33.3,1,35.49
 19/11/2018 20:45:00,33.22,33.3,1,32.83
 19/11/2018 21:00:00,33.34,33.3,1,32.83
 19/11/2018 21:15:00,33.13,33.3,1,32.83
 19/11/2018 21:30:00,33.33,33.3,1,31.25
 19/11/2018 21:45:00,33.35,33.3,1,30.15
 19/11/2018 22:00:00,33.29,33.3,1,30.15
 19/11/2018 22:15:00,33.37,33.3,1,28.88
 19/11/2018 22:30:00,33.28,33.3,1,27.63
 19/11/2018 22:45:00,33.09,33.3,1,27.63
 19/11/2018 23:00:00,33.14,33.3,1,25.23
 19/11/2018 23:15:00,33.28,33.3,1,24.96
 19/11/2018 23:30:00,33.28,33.3,1,24.96
 19/11/2018 23:45:00,33.28,33.3,1,24.96
 20/11/2018 00:00:00,33.28,33.3,1,24.96
 20/11/2018 00:15:00,33.21,33.3,1,27.05
 20/11/2018 00:30:00,33.08,33.3,1,27.63
 20/11/2018 00:45:00,33.08,33.3,1,27.63
 20/11/2018 01:00:00,33.08,33.3,1,27.63
 20/11/2018 01:15:00,33.08,33.3,1,27.63
 20/11/2018 01:30:00,33.08,33.3,1,27.63
 20/11/2018 01:45:00,33.19,33.3,1,27.63
 20/11/2018 02:00:00,33.23,33.3,1,27.63
 20/11/2018 02:15:00,33.23,33.3,1,27.63
 20/11/2018 02:30:00,33.23,33.3,1,27.63
 20/11/2018 02:45:00,33.15,33.3,1,27.63
 20/11/2018 03:00:00,33.23,33.3,1,27.63
 20/11/2018 03:15:00,33.28,33.3,1,27.63
 20/11/2018 03:30:00,33.28,33.3,1,27.63
 20/11/2018 03:45:00,33.32,33.3,1,26.98
 20/11/2018 04:00:00,33.47,33.3,1,25.12
 20/11/2018 04:15:00,33.33,33.3,1,25.12
 20/11/2018 04:30:00,32.82,33.3,1,25.12
 20/11/2018 04:45:00,32.82,33.3,1,25.12
 20/11/2018 05:00:00,32.97,33.3,1,25.12
 20/11/2018 05:15:00,33.03,33.3,1,25.12
 20/11/2018 05:30:00,33.03,33.3,1,25.12
 20/11/2018 05:45:00,32.9,33.3,1,25.12
 20/11/2018 06:00:00,32.89,33.3,1,25.12
 20/11/2018 06:15:00,33.3,33.3,1,25.5
 20/11/2018 06:30:00,33.42,33.3,1,27.63
 20/11/2018 06:45:00,33.29,33.3,1,27.63
 20/11/2018 07:00:00,33.01,33.3,1,30.05
 20/11/2018 07:15:00,32.82,33.3,1,30.15
 20/11/2018 07:30:00,32.77,33.3,1,30.15
 20/11/2018 07:45:00,32.88,33.3,1,31.29
 20/11/2018 08:00:00,33.07,33.3,1,33.16
 20/11/2018 08:15:00,33.05,33.3,1,33.16
 20/11/2018 08:30:00,33.04,33.3,1,33.16
 20/11/2018 08:45:00,33.01,33.3,1,33.16
 20/11/2018 09:00:00,33.01,33.3,1,33.16
 20/11/2018 09:15:00,33.01,33.3,1,33.16
 20/11/2018 09:30:00,33.01,33.3,1,33.16
 20/11/2018 09:45:00,33.19,33.3,1,33.16
 20/11/2018 10:00:00,33.34,33.3,1,33.16
 20/11/2018 10:15:00,33.4,33.3,1,29.67
 20/11/2018 10:30:00,33.4,33.3,1,27.97
 20/11/2018 10:45:00,33.4,33.3,1,27.97
 20/11/2018 11:00:00,33.4,33.3,1,27.97
 20/11/2018 11:15:00,33.4,33.3,1,27.97
 20/11/2018 11:30:00,33.42,33.3,1,30.66
 20/11/2018 11:45:00,33.42,33.3,1,30.65
 20/11/2018 12:00:00,33.42,33.3,1,29.41
 20/11/2018 12:15:00,33.42,33.3,1,25.76
 20/11/2018 12:30:00,33.42,33.3,1,27.01
 20/11/2018 12:45:00,33.42,33.3,1,27.97
 20/11/2018 13:00:00,33.42,33.3,1,30.24
 20/11/2018 13:15:00,33.36,33.3,1,30.48
 20/11/2018 13:30:00,33.45,33.3,1,30.48
 20/11/2018 13:45:00,33.45,33.3,1,30.48
 20/11/2018 14:00:00,33.45,33.3,1,30.48
 20/11/2018 14:15:00,33.35,33.3,1,30.48
 20/11/2018 14:30:00,33.3,33.3,1,30.48
 20/11/2018 14:45:00,33.3,33.3,1,30.48
 20/11/2018 15:00:00,33.3,33.3,1,30.48
 20/11/2018 15:15:00,33.3,33.3,1,32.26
 20/11/2018 15:30:00,33.3,33.3,1,33.16
 20/11/2018 15:45:00,33.3,33.3,1,31.55
 20/11/2018 16:00:00,33.3,33.3,1,30.31
 20/11/2018 16:15:00,33.26,33.3,1,30.31
 20/11/2018 16:30:00,33.11,33.3,1,30.31
 20/11/2018 16:45:00,33.44,33.3,1,30.31
 20/11/2018 17:00:00,33.3,33.3,1,32.5
 20/11/2018 17:15:00,33.18,33.3,1,32.99
 20/11/2018 17:30:00,33.18,33.3,1,32.99
 20/11/2018 17:45:00,33.18,33.3,1,32.99
 20/11/2018 18:00:00,33.18,33.3,1,32.99
 20/11/2018 18:15:00,33.18,33.3,1,32.99
 20/11/2018 18:30:00,33.23,33.3,1,32.99
 20/11/2018 18:45:00,33.36,33.3,1,32.99
 20/11/2018 19:00:00,32.97,33.3,1,30.34
 20/11/2018 19:15:00,33.03,33.3,1,30.31
 20/11/2018 19:30:00,33.09,33.3,1,30.31
 20/11/2018 19:45:00,33.16,33.3,1,30.31
 20/11/2018 20:00:00,33.32,33.3,1,30.31
 20/11/2018 20:15:00,33.3,33.3,1,30.31
 20/11/2018 20:30:00,33.11,33.3,1,30.31
 20/11/2018 20:45:00,33.18,33.3,1,32.59
 20/11/2018 21:00:00,33.1,33.3,1,32.99
 20/11/2018 21:15:00,33.19,33.3,1,32.99
 20/11/2018 21:30:00,33.32,33.3,1,32.99
 20/11/2018 21:45:00,33.41,33.3,1,30.67
 20/11/2018 22:00:00,33.38,33.3,1,30.31
 20/11/2018 22:15:00,33.3,33.3,1,28.81
 20/11/2018 22:30:00,33.31,33.3,1,27.63
 20/11/2018 22:45:00,33.42,33.3,1,27.63
 20/11/2018 23:00:00,33.42,33.3,1,26.85
 20/11/2018 23:15:00,33.27,33.3,1,25.12
 20/11/2018 23:30:00,33.36,33.3,1,25.12
 20/11/2018 23:45:00,33.42,33.3,1,25.12
 21/11/2018 00:00:00,33.42,33.3,1,25.12
 21/11/2018 00:15:00,33.3,33.3,1,26.93
 21/11/2018 00:30:00,33.25,33.3,1,27.63
 21/11/2018 00:45:00,33.11,33.3,1,27.63
 21/11/2018 01:00:00,33.01,33.3,1,27.63
 21/11/2018 01:15:00,33.16,33.3,1,27.63
 21/11/2018 01:30:00,33.18,33.3,1,27.63
 21/11/2018 01:45:00,33.18,33.3,1,27.63
 21/11/2018 02:00:00,33.24,33.3,1,27.63
 21/11/2018 02:15:00,33.35,33.3,1,27.63
 21/11/2018 02:30:00,33.35,33.3,1,27.63
 21/11/2018 02:45:00,33.35,33.3,1,27.63
 21/11/2018 03:00:00,33.34,33.3,1,27.63
 21/11/2018 03:15:00,33.3,33.3,1,27.63
 21/11/2018 03:30:00,33.3,33.3,1,27.63
 21/11/2018 03:45:00,33.3,33.3,1,27.63
 21/11/2018 04:00:00,33.36,33.3,1,27.63
 21/11/2018 04:15:00,33.39,33.3,1,26.38
 21/11/2018 04:30:00,33.35,33.3,1,25.29
 21/11/2018 04:45:00,33.35,33.3,1,25.29
 21/11/2018 05:00:00,33.25,33.3,1,25.29
 21/11/2018 05:15:00,33.14,33.3,1,25.29
 21/11/2018 05:30:00,33.08,33.3,1,25.29
 21/11/2018 05:45:00,33.08,33.3,1,25.29
 21/11/2018 06:00:00,33.08,33.3,1,25.4
 21/11/2018 06:15:00,33.08,33.3,1,27.8
 21/11/2018 06:30:00,32.94,33.3,1,27.8
 21/11/2018 06:45:00,32.89,33.3,1,29.82
 21/11/2018 07:00:00,32.89,33.3,1,30.48
 21/11/2018 07:15:00,32.95,33.3,1,30.48
 21/11/2018 07:30:00,33.3,33.3,1,28.29
 21/11/2018 07:45:00,33.22,33.3,1,27.8
 21/11/2018 08:00:00,33.16,33.3,1,27.8
 21/11/2018 08:15:00,32.99,33.3,1,27.8
 21/11/2018 08:30:00,33.44,33.3,1,27.8
 21/11/2018 08:45:00,33.47,33.3,1,27.8
 21/11/2018 09:00:00,33.47,33.3,1,27.8
 21/11/2018 09:15:00,33.47,33.3,1,27.8
 21/11/2018 09:30:00,33.47,33.3,1,27.8
 21/11/2018 09:45:00,33.47,33.3,1,27.8
 21/11/2018 10:00:00,33.25,33.3,1,27.8
 21/11/2018 10:15:00,33.23,33.3,1,27.8
 21/11/2018 10:30:00,33.23,33.3,1,27.8
 21/11/2018 10:45:00,33.3,33.3,1,27.8
 21/11/2018 11:00:00,33.4,33.3,1,27.8
 21/11/2018 11:15:00,33.4,33.3,1,27.8
 21/11/2018 11:30:00,33.4,33.3,1,27.8
 21/11/2018 11:45:00,33.3,33.3,1,27.8
 21/11/2018 12:00:00,33.23,33.3,1,30.14
 21/11/2018 12:15:00,33.23,33.3,1,30.48
 21/11/2018 12:30:00,33.23,33.3,1,30.39
 21/11/2018 12:45:00,33.23,33.3,1,27.8
 21/11/2018 13:00:00,33.31,33.3,1,27.72
 21/11/2018 13:15:00,33.37,33.3,1,25.12
 21/11/2018 13:30:00,33.37,33.3,1,24.13
 21/11/2018 13:45:00,33.37,33.3,1,22.44
 21/11/2018 14:00:00,33.37,33.3,1,23.07
 21/11/2018 14:15:00,33.29,33.3,1,26.02
 21/11/2018 14:30:00,33.2,33.3,1,27.8
 21/11/2018 14:45:00,33.2,33.3,1,27.8
 21/11/2018 15:00:00,33.2,33.3,1,28.09
 21/11/2018 15:15:00,33.2,33.3,1,30.48
 21/11/2018 15:30:00,33.16,33.3,1,30.48
 21/11/2018 15:45:00,33.08,33.3,1,31.46
 21/11/2018 16:00:00,32.98,33.3,1,32.99
 21/11/2018 16:15:00,33.11,33.3,1,32.99
 21/11/2018 16:30:00,33.14,33.3,1,32.99
 21/11/2018 16:45:00,33.19,33.3,1,32.99
 21/11/2018 17:00:00,33.08,33.3,1,32.99
 21/11/2018 17:15:00,32.96,33.3,1,32.99
 21/11/2018 17:30:00,32.96,33.3,1,32.99
 21/11/2018 17:45:00,32.96,33.3,1,32.99
 21/11/2018 18:00:00,32.96,33.3,1,32.99
 21/11/2018 18:15:00,32.96,33.3,1,32.99
 21/11/2018 18:30:00,33.01,33.3,1,32.99
 21/11/2018 18:45:00,33.13,33.3,1,32.99
 21/11/2018 19:00:00,33.13,33.3,1,32.67
 21/11/2018 19:15:00,33.13,33.3,1,30.31
 21/11/2018 19:30:00,33.18,33.3,1,30.31
 21/11/2018 19:45:00,33.3,33.3,1,35.11
 21/11/2018 20:00:00,33.29,33.3,1,36.01
 21/11/2018 20:15:00,32.87,33.3,1,36.01
 21/11/2018 20:30:00,33.01,33.3,1,34.85
 21/11/2018 20:45:00,33.01,33.3,1,33.5
 21/11/2018 21:00:00,33.07,33.3,1,33.5
 21/11/2018 21:15:00,33.16,33.3,1,33.5
 21/11/2018 21:30:00,33.16,33.3,1,31.15
 21/11/2018 21:45:00,33.16,33.3,1,30.98
 21/11/2018 22:00:00,33.16,33.3,1,30.27
 21/11/2018 22:15:00,33.24,33.3,1,28.3
 21/11/2018 22:30:00,33.38,33.3,1,28.3
 21/11/2018 22:45:00,33.28,33.3,1,28.3
 21/11/2018 23:00:00,33.25,33.3,1,27.1
 21/11/2018 23:15:00,33.25,33.3,1,25.63
 21/11/2018 23:30:00,33.41,33.3,1,25.63
 21/11/2018 23:45:00,33.42,33.3,1,25.63
 22/11/2018 00:00:00,33.42,33.3,1,25.63
 22/11/2018 00:15:00,33.23,33.3,1,27.67
 22/11/2018 00:30:00,33.14,33.3,1,28.14
 22/11/2018 00:45:00,33.06,33.3,1,28.14
 22/11/2018 01:00:00,33.07,33.3,1,28.14
 22/11/2018 01:15:00,33.27,33.3,1,28.14
 22/11/2018 01:30:00,33.35,33.3,1,28.14
 22/11/2018 01:45:00,33.35,33.3,1,28.14
 22/11/2018 02:00:00,33.35,33.3,1,28.14
 22/11/2018 02:15:00,33.35,33.3,1,28.14
 22/11/2018 02:30:00,33.35,33.3,1,28.14
 22/11/2018 02:45:00,33.35,33.3,1,28.14
 22/11/2018 03:00:00,33.14,33.3,1,28.14
 22/11/2018 03:15:00,32.91,33.3,1,28.14
 22/11/2018 03:30:00,32.94,33.3,1,28.14
 22/11/2018 03:45:00,33.03,33.3,1,28.14
 22/11/2018 04:00:00,33.03,33.3,1,28.14
 22/11/2018 04:15:00,32.99,33.3,1,28.14
 22/11/2018 04:30:00,32.91,33.3,1,26.98
 22/11/2018 04:45:00,32.91,33.3,1,25.63
 22/11/2018 05:00:00,32.91,33.3,1,25.63
 22/11/2018 05:15:00,32.99,33.3,1,25.63
 22/11/2018 05:30:00,33.2,33.3,1,25.63
 22/11/2018 05:45:00,33.23,33.3,1,25.63
 22/11/2018 06:00:00,33.23,33.3,1,25.63
 22/11/2018 06:15:00,33.05,33.3,1,27.81
 22/11/2018 06:30:00,32.91,33.3,1,28.14
 22/11/2018 06:45:00,33.13,33.3,1,30.36
 22/11/2018 07:00:00,33.35,33.3,1,30.82
 22/11/2018 07:15:00,33.13,33.3,1,32.18
 22/11/2018 07:30:00,33.03,33.3,1,33.33
 22/11/2018 07:45:00,33.08,33.3,1,33.33
 22/11/2018 08:00:00,33.24,33.3,1,32.73
 22/11/2018 08:15:00,33.37,33.3,1,30.65
 22/11/2018 08:30:00,33.37,33.3,1,28.54
 22/11/2018 08:45:00,33.37,33.3,1,28.14
 22/11/2018 09:00:00,33.02,33.3,1,26.16
 22/11/2018 09:15:00,32.91,33.3,1,25.46
 22/11/2018 09:30:00,32.91,33.3,1,25.46
 22/11/2018 09:45:00,32.83,33.3,1,25.46
 22/11/2018 10:00:00,32.85,33.3,1,22.86
 22/11/2018 10:15:00,33.02,33.3,1,22.35
 22/11/2018 10:30:00,33.11,33.3,1,19.59
 22/11/2018 10:45:00,33.11,33.3,1,17.59
 22/11/2018 11:00:00,33.11,33.3,1,17.43
 22/11/2018 11:15:00,33.11,33.3,1,14.91
 22/11/2018 11:30:00,33.11,33.3,1,14.91
 22/11/2018 11:45:00,33.11,33.3,1,14.91
 22/11/2018 12:00:00,33.11,33.3,1,14.91
 22/11/2018 12:15:00,33.11,33.3,1,17.7
 22/11/2018 12:30:00,33.11,33.3,1,20.21
 22/11/2018 12:45:00,33.11,33.3,1,23.11
 22/11/2018 13:00:00,33.11,33.3,1,23.11
 22/11/2018 13:15:00,33.27,33.3,1,20.35
 22/11/2018 13:30:00,33.28,33.3,1,20.27
 22/11/2018 13:45:00,33.28,33.3,1,20.27
 22/11/2018 14:00:00,33.28,33.3,1,20.27
 22/11/2018 14:15:00,33.15,33.3,1,22.68
 22/11/2018 14:30:00,33.13,33.3,1,22.95
 22/11/2018 14:45:00,33.13,33.3,1,22.95
 22/11/2018 15:00:00,33.13,33.3,1,23.23
 22/11/2018 15:15:00,33.13,33.3,1,25.63
 22/11/2018 15:30:00,33.08,33.3,1,25.63
 22/11/2018 15:45:00,32.99,33.3,1,25.63
 22/11/2018 16:00:00,32.93,33.3,1,25.63
 22/11/2018 16:15:00,32.82,33.3,1,27.0
 22/11/2018 16:30:00,32.97,33.3,1,28.14
 22/11/2018 16:45:00,33.03,33.3,1,29.57
 22/11/2018 17:00:00,33.34,33.3,1,30.65
 22/11/2018 17:15:00,33.18,33.3,1,30.65
 22/11/2018 17:30:00,33.18,33.3,1,30.65
 22/11/2018 17:45:00,33.2,33.3,1,30.65
 22/11/2018 18:00:00,32.82,33.3,1,30.65
 22/11/2018 18:15:00,32.82,33.3,1,30.65
 22/11/2018 18:30:00,32.82,33.3,1,30.65
 22/11/2018 18:45:00,32.83,33.3,1,30.65
 22/11/2018 19:00:00,33.01,33.3,1,30.65
 22/11/2018 19:15:00,33.01,33.3,1,30.65
 22/11/2018 19:30:00,33.05,33.3,1,30.65
 22/11/2018 19:45:00,33.04,33.3,1,30.65
 22/11/2018 20:00:00,33.01,33.3,1,32.38
 22/11/2018 20:15:00,33.13,33.3,1,33.33
 22/11/2018 20:30:00,33.18,33.3,1,33.33
 22/11/2018 20:45:00,33.18,33.3,1,33.33
 22/11/2018 21:00:00,33.36,33.3,1,33.33
 22/11/2018 21:15:00,33.26,33.3,1,33.33
 22/11/2018 21:30:00,33.35,33.3,1,33.33
 22/11/2018 21:45:00,33.2,33.3,1,30.93
 22/11/2018 22:00:00,33.19,33.3,1,30.65
 22/11/2018 22:15:00,33.36,33.3,1,30.65
 22/11/2018 22:30:00,33.49,33.3,1,29.13
 22/11/2018 22:45:00,33.49,33.3,1,27.97
 22/11/2018 23:00:00,33.49,33.3,1,27.97
 22/11/2018 23:15:00,33.33,33.3,1,27.97
 22/11/2018 23:30:00,33.35,33.3,1,25.92
 22/11/2018 23:45:00,33.49,33.3,1,25.46
 23/11/2018 00:00:00,33.49,33.3,1,25.46
 23/11/2018 00:15:00,33.28,33.3,1,27.77
 23/11/2018 00:30:00,33.28,33.3,1,28.14
 23/11/2018 00:45:00,33.2,33.3,1,28.14
 23/11/2018 01:00:00,32.91,33.3,1,28.14
 23/11/2018 01:15:00,33.04,33.3,1,28.14
 23/11/2018 01:30:00,33.08,33.3,1,28.14
 23/11/2018 01:45:00,33.08,33.3,1,28.14
 23/11/2018 02:00:00,33.16,33.3,1,28.14
 23/11/2018 02:15:00,33.23,33.3,1,28.14
 23/11/2018 02:30:00,33.26,33.3,1,28.14
 23/11/2018 02:45:00,33.4,33.3,1,28.14
 23/11/2018 03:00:00,33.4,33.3,1,28.14
 23/11/2018 03:15:00,33.4,33.3,1,28.14
 23/11/2018 03:30:00,33.4,33.3,1,28.14
 23/11/2018 03:45:00,33.07,33.3,1,26.02
 23/11/2018 04:00:00,33.06,33.3,1,25.63
 23/11/2018 04:15:00,33.04,33.3,1,25.63
 23/11/2018 04:30:00,33.06,33.3,1,25.63
 23/11/2018 04:45:00,33.06,33.3,1,25.63
 23/11/2018 05:00:00,33.06,33.3,1,25.63
 23/11/2018 05:15:00,32.97,33.3,1,25.63
 23/11/2018 05:30:00,32.91,33.3,1,25.63
 23/11/2018 05:45:00,32.91,33.3,1,25.63
 23/11/2018 06:00:00,32.91,33.3,1,25.63
 23/11/2018 06:15:00,32.78,33.3,1,25.63
 23/11/2018 06:30:00,32.87,33.3,1,27.78
 23/11/2018 06:45:00,33.01,33.3,1,28.72
 23/11/2018 07:00:00,33.21,33.3,1,30.82
 23/11/2018 07:15:00,33.37,33.3,1,30.82
 23/11/2018 07:30:00,33.25,33.3,1,33.11
 23/11/2018 07:45:00,33.11,33.3,1,33.5
 23/11/2018 08:00:00,33.11,33.3,1,33.5
 23/11/2018 08:15:00,33.11,33.3,1,33.5
 23/11/2018 08:30:00,33.18,33.3,1,31.58
 23/11/2018 08:45:00,33.3,33.3,1,28.17
 23/11/2018 09:00:00,33.3,33.3,1,28.14
 23/11/2018 09:15:00,33.3,33.3,1,28.14
 23/11/2018 09:30:00,33.3,33.3,1,28.14
 23/11/2018 09:45:00,33.3,33.3,1,28.14
 23/11/2018 10:00:00,33.3,33.3,1,28.14
 23/11/2018 10:15:00,33.37,33.3,1,25.77
 23/11/2018 10:30:00,33.42,33.3,1,25.29
 23/11/2018 10:45:00,33.42,33.3,1,25.29
 23/11/2018 11:00:00,33.42,33.3,1,25.29
 23/11/2018 11:15:00,33.42,33.3,1,25.29
 23/11/2018 11:30:00,33.42,33.3,1,25.29
 23/11/2018 11:45:00,33.42,33.3,1,23.47
 23/11/2018 12:00:00,33.42,33.3,1,22.95
 23/11/2018 12:15:00,33.42,33.3,1,22.01
 23/11/2018 12:30:00,33.42,33.3,1,20.43
 23/11/2018 12:45:00,33.42,33.3,1,21.57
 23/11/2018 13:00:00,33.42,33.3,1,23.11
 23/11/2018 13:15:00,33.42,33.3,1,25.28
 23/11/2018 13:30:00,33.42,33.3,1,25.63
 23/11/2018 13:45:00,33.24,33.3,1,25.63
 23/11/2018 14:00:00,33.23,33.3,1,25.63
 23/11/2018 14:15:00,33.21,33.3,1,27.8
 23/11/2018 14:30:00,33.08,33.3,1,28.3
 23/11/2018 14:45:00,33.13,33.3,1,28.3
 23/11/2018 15:00:00,33.25,33.3,1,28.3
 23/11/2018 15:15:00,33.25,33.3,1,28.3
 23/11/2018 15:30:00,33.25,33.3,1,28.3
 23/11/2018 15:45:00,33.25,33.3,1,28.3
 23/11/2018 16:00:00,33.25,33.3,1,28.3
 23/11/2018 16:15:00,33.24,33.3,1,28.3
 23/11/2018 16:30:00,33.08,33.3,1,28.3
 23/11/2018 16:45:00,32.94,33.3,1,28.3
 23/11/2018 17:00:00,32.89,33.3,1,28.3
 23/11/2018 17:15:00,32.89,33.3,1,29.53
 23/11/2018 17:30:00,32.89,33.3,1,30.98
 23/11/2018 17:45:00,32.89,33.3,1,30.98
 23/11/2018 18:00:00,32.89,33.3,1,30.98
 23/11/2018 18:15:00,32.89,33.3,1,30.98
 23/11/2018 18:30:00,32.96,33.3,1,30.37
 23/11/2018 18:45:00,33.03,33.3,1,28.14
 23/11/2018 19:00:00,33.03,33.3,1,28.14
 23/11/2018 19:15:00,33.03,33.3,1,30.19
 23/11/2018 19:30:00,33.16,33.3,1,33.06
 23/11/2018 19:45:00,33.18,33.3,1,33.83
 23/11/2018 20:00:00,33.18,33.3,1,33.83
 23/11/2018 20:15:00,33.18,33.3,1,33.83
 23/11/2018 20:30:00,33.18,33.3,1,31.71
 23/11/2018 20:45:00,33.27,33.3,1,31.32
 23/11/2018 21:00:00,33.35,33.3,1,31.32
 23/11/2018 21:15:00,33.35,33.3,1,31.32
 23/11/2018 21:30:00,33.25,33.3,1,30.84
 23/11/2018 21:45:00,32.79,33.3,1,28.64
 23/11/2018 22:00:00,32.79,33.3,1,28.64
 23/11/2018 22:15:00,32.81,33.3,1,27.05
 23/11/2018 22:30:00,32.91,33.3,1,26.13
 23/11/2018 22:45:00,32.99,33.3,1,26.13
 23/11/2018 23:00:00,33.06,33.3,1,26.13
 23/11/2018 23:15:00,33.16,33.3,1,26.13
 23/11/2018 23:30:00,33.16,33.3,1,26.13
 23/11/2018 23:45:00,33.24,33.3,1,26.13
 24/11/2018 00:00:00,33.32,33.3,1,26.13
 24/11/2018 00:15:00,33.16,33.3,1,26.13
 24/11/2018 00:30:00,33.13,33.3,1,26.13
 24/11/2018 00:45:00,32.97,33.3,1,28.13
 24/11/2018 01:00:00,32.96,33.3,1,28.81
 24/11/2018 01:15:00,33.17,33.3,1,28.81
 24/11/2018 01:30:00,33.23,33.3,1,28.81
 24/11/2018 01:45:00,33.23,33.3,1,28.81
 24/11/2018 02:00:00,33.37,33.3,1,28.81
 24/11/2018 02:15:00,33.4,33.3,1,28.81
 24/11/2018 02:30:00,33.4,33.3,1,28.81
 24/11/2018 02:45:00,33.4,33.3,1,28.81
 24/11/2018 03:00:00,33.16,33.3,1,27.72
 24/11/2018 03:15:00,32.87,33.3,1,26.13
 24/11/2018 03:30:00,32.99,33.3,1,26.13
 24/11/2018 03:45:00,33.01,33.3,1,26.13
 24/11/2018 04:00:00,33.01,33.3,1,26.13
 24/11/2018 04:15:00,33.11,33.3,1,23.88
 24/11/2018 04:30:00,33.18,33.3,1,23.62
 24/11/2018 04:45:00,33.18,33.3,1,23.62
 24/11/2018 05:00:00,33.18,33.3,1,23.62
 24/11/2018 05:15:00,33.18,33.3,1,23.62
 24/11/2018 05:30:00,33.18,33.3,1,23.62
 24/11/2018 05:45:00,33.18,33.3,1,23.62
 24/11/2018 06:00:00,33.18,33.3,1,23.62
 24/11/2018 06:15:00,33.1,33.3,1,23.62
 24/11/2018 06:30:00,32.98,33.3,1,23.62
 24/11/2018 06:45:00,32.94,33.3,1,23.62
 24/11/2018 07:00:00,32.91,33.3,1,23.62
 24/11/2018 07:15:00,33.06,33.3,1,23.62
 24/11/2018 07:30:00,33.05,33.3,1,24.67
 24/11/2018 07:45:00,33.25,33.3,1,26.13
 24/11/2018 08:00:00,33.25,33.3,1,26.13
 24/11/2018 08:15:00,33.15,33.3,1,26.13
 24/11/2018 08:30:00,33.28,33.3,1,26.13
 24/11/2018 08:45:00,33.17,33.3,1,26.13
 24/11/2018 09:00:00,33.11,33.3,1,27.27
 24/11/2018 09:15:00,33.1,33.3,1,28.81
 24/11/2018 09:30:00,32.94,33.3,1,28.81
 24/11/2018 09:45:00,32.94,33.3,1,28.81
 24/11/2018 10:00:00,32.94,33.3,1,26.28
 24/11/2018 10:15:00,32.94,33.3,1,25.96
 24/11/2018 10:30:00,32.94,33.3,1,25.96
 24/11/2018 10:45:00,32.94,33.3,1,25.96
 24/11/2018 11:00:00,32.89,33.3,1,25.96
 24/11/2018 11:15:00,32.92,33.3,1,25.96
 24/11/2018 11:30:00,32.94,33.3,1,25.96
 24/11/2018 11:45:00,32.94,33.3,1,24.84
 24/11/2018 12:00:00,32.94,33.3,1,23.45
 24/11/2018 12:15:00,32.97,33.3,1,23.45
 24/11/2018 12:30:00,33.08,33.3,1,23.45
 24/11/2018 12:45:00,33.08,33.3,1,23.45
 24/11/2018 13:00:00,33.08,33.3,1,23.45
 24/11/2018 13:15:00,33.08,33.3,1,25.51
 24/11/2018 13:30:00,33.12,33.3,1,28.81
 24/11/2018 13:45:00,33.23,33.3,1,28.81
 24/11/2018 14:00:00,33.34,33.3,1,28.81
 24/11/2018 14:15:00,33.4,33.3,1,28.81
 24/11/2018 14:30:00,33.4,33.3,1,28.81
 24/11/2018 14:45:00,33.4,33.3,1,28.81
 24/11/2018 15:00:00,33.4,33.3,1,28.81
 24/11/2018 15:15:00,33.4,33.3,1,28.81
 24/11/2018 15:30:00,33.4,33.3,1,28.81
 24/11/2018 15:45:00,33.4,33.3,1,28.81
 24/11/2018 16:00:00,33.24,33.3,1,28.81
 24/11/2018 16:15:00,33.16,33.3,1,29.52
 24/11/2018 16:30:00,33.03,33.3,1,31.32
 24/11/2018 16:45:00,32.91,33.3,1,28.93
 24/11/2018 17:00:00,32.91,33.3,1,28.64
 24/11/2018 17:15:00,32.91,33.3,1,28.64
 24/11/2018 17:30:00,32.91,33.3,1,28.64
 24/11/2018 17:45:00,32.91,33.3,1,28.64
 24/11/2018 18:00:00,32.91,33.3,1,28.64
 24/11/2018 18:15:00,32.91,33.3,1,28.64
 24/11/2018 18:30:00,32.97,33.3,1,28.64
 24/11/2018 18:45:00,33.08,33.3,1,31.04
 24/11/2018 19:00:00,33.08,33.3,1,31.49
 24/11/2018 19:15:00,33.17,33.3,1,31.49
 24/11/2018 19:30:00,33.25,33.3,1,31.49
 24/11/2018 19:45:00,33.23,33.3,1,31.49
 24/11/2018 20:00:00,33.2,33.3,1,31.49
 24/11/2018 20:15:00,33.2,33.3,1,31.49
 24/11/2018 20:30:00,33.2,33.3,1,31.05
 24/11/2018 20:45:00,33.21,33.3,1,28.97
 24/11/2018 21:00:00,33.17,33.3,1,28.97
 24/11/2018 21:15:00,32.91,33.3,1,28.97
 24/11/2018 21:30:00,32.91,33.3,1,28.97
 24/11/2018 21:45:00,33.0,33.3,1,27.35
 24/11/2018 22:00:00,33.13,33.3,1,26.46
 24/11/2018 22:15:00,33.24,33.3,1,26.46
 24/11/2018 22:30:00,33.4,33.3,1,26.46
 24/11/2018 22:45:00,33.23,33.3,1,26.46
 24/11/2018 23:00:00,33.18,33.3,1,24.33
 24/11/2018 23:15:00,33.0,33.3,1,23.95
 24/11/2018 23:30:00,33.01,33.3,1,23.95
 24/11/2018 23:45:00,33.01,33.3,1,23.95
 25/11/2018 00:00:00,33.01,33.3,1,23.95
 25/11/2018 00:15:00,32.88,33.3,1,26.07
 25/11/2018 00:30:00,32.84,33.3,1,26.63
 25/11/2018 00:45:00,32.84,33.3,1,26.63
 25/11/2018 01:00:00,32.84,33.3,1,26.63
 25/11/2018 01:15:00,32.88,33.3,1,26.63
 25/11/2018 01:30:00,33.01,33.3,1,26.63
 25/11/2018 01:45:00,33.01,33.3,1,26.63
 25/11/2018 02:00:00,33.18,33.3,1,26.63
 25/11/2018 02:15:00,33.18,33.3,1,26.63
 25/11/2018 02:30:00,33.18,33.3,1,26.63
 25/11/2018 02:45:00,33.18,33.3,1,26.63
 25/11/2018 03:00:00,33.25,33.3,1,26.63
 25/11/2018 03:15:00,33.01,33.3,1,26.63
 25/11/2018 03:30:00,33.01,33.3,1,24.01
 25/11/2018 03:45:00,33.01,33.3,1,23.95
 25/11/2018 04:00:00,33.18,33.3,1,23.95
 25/11/2018 04:15:00,33.2,33.3,1,23.95
 25/11/2018 04:30:00,33.2,33.3,1,23.95
 25/11/2018 04:45:00,33.2,33.3,1,23.95
 25/11/2018 05:00:00,33.2,33.3,1,23.95
 25/11/2018 05:15:00,33.2,33.3,1,23.95
 25/11/2018 05:30:00,33.2,33.3,1,23.95
 25/11/2018 05:45:00,33.2,33.3,1,23.95
 25/11/2018 06:00:00,33.28,33.3,1,23.95
 25/11/2018 06:15:00,33.28,33.3,1,23.95
 25/11/2018 06:30:00,33.25,33.3,1,23.95
 25/11/2018 06:45:00,33.25,33.3,1,23.95
 25/11/2018 07:00:00,33.16,33.3,1,23.95
 25/11/2018 07:15:00,33.11,33.3,1,23.95
 25/11/2018 07:30:00,33.11,33.3,1,23.95
 25/11/2018 07:45:00,33.11,33.3,1,23.95
 25/11/2018 08:00:00,33.11,33.3,1,23.95
 25/11/2018 08:15:00,32.96,33.3,1,23.95
 25/11/2018 08:30:00,33.09,33.3,1,23.95
 25/11/2018 08:45:00,33.3,33.3,1,23.95
 25/11/2018 09:00:00,33.3,33.3,1,24.36
 25/11/2018 09:15:00,33.16,33.3,1,26.63
 25/11/2018 09:30:00,33.13,33.3,1,26.63
 25/11/2018 09:45:00,33.13,33.3,1,26.63
 25/11/2018 10:00:00,33.13,33.3,1,26.63
 25/11/2018 10:15:00,33.13,33.3,1,26.63
 25/11/2018 10:30:00,33.13,33.3,1,26.63
 25/11/2018 10:45:00,32.94,33.3,1,26.63
 25/11/2018 11:00:00,32.94,33.3,1,26.63
 25/11/2018 11:15:00,32.94,33.3,1,26.63
 25/11/2018 11:30:00,32.94,33.3,1,26.63
 25/11/2018 11:45:00,32.94,33.3,1,26.63
 25/11/2018 12:00:00,33.11,33.3,1,26.63
 25/11/2018 12:15:00,33.11,33.3,1,26.63
 25/11/2018 12:30:00,33.11,33.3,1,26.63
 25/11/2018 12:45:00,33.11,33.3,1,26.63
 25/11/2018 13:00:00,33.11,33.3,1,26.63
 25/11/2018 13:15:00,33.11,33.3,1,26.63
 25/11/2018 13:30:00,33.11,33.3,1,26.63
 25/11/2018 13:45:00,33.11,33.3,1,26.63
 25/11/2018 14:00:00,33.14,33.3,1,26.63
 25/11/2018 14:15:00,33.25,33.3,1,26.63
 25/11/2018 14:30:00,33.25,33.3,1,26.63
 25/11/2018 14:45:00,33.25,33.3,1,26.63
 25/11/2018 15:00:00,33.25,33.3,1,26.63
 25/11/2018 15:15:00,33.25,33.3,1,26.63
 25/11/2018 15:30:00,33.21,33.3,1,28.54
 25/11/2018 15:45:00,33.08,33.3,1,29.31
 25/11/2018 16:00:00,33.0,33.3,1,29.31
 25/11/2018 16:15:00,33.03,33.3,1,31.09
 25/11/2018 16:30:00,32.9,33.3,1,31.7
 25/11/2018 16:45:00,32.87,33.3,1,28.42
 25/11/2018 17:00:00,32.87,33.3,1,26.96
 25/11/2018 17:15:00,33.03,33.3,1,26.96
 25/11/2018 17:30:00,33.18,33.3,1,26.96
 25/11/2018 17:45:00,33.18,33.3,1,26.96
 25/11/2018 18:00:00,33.18,33.3,1,28.82
 25/11/2018 18:15:00,33.18,33.3,1,34.04
 25/11/2018 18:30:00,33.18,33.3,1,34.84
 25/11/2018 18:45:00,33.18,33.3,1,34.84
 25/11/2018 19:00:00,33.18,33.3,1,34.84
 25/11/2018 19:15:00,33.26,33.3,1,34.84
 25/11/2018 19:30:00,33.35,33.3,1,34.84
 25/11/2018 19:45:00,33.35,33.3,1,33.19
 25/11/2018 20:00:00,33.35,33.3,1,32.16
 25/11/2018 20:15:00,33.35,33.3,1,32.16
 25/11/2018 20:30:00,33.35,33.3,1,32.16
 25/11/2018 20:45:00,33.33,33.3,1,31.63
 25/11/2018 21:00:00,33.16,33.3,1,29.31
 25/11/2018 21:15:00,33.27,33.3,1,27.56
 25/11/2018 21:30:00,33.35,33.3,1,26.63
 25/11/2018 21:45:00,33.24,33.3,1,26.63
 25/11/2018 22:00:00,32.96,33.3,1,26.63
 25/11/2018 22:15:00,33.13,33.3,1,26.63
 25/11/2018 22:30:00,33.22,33.3,1,26.63
 25/11/2018 22:45:00,33.32,33.3,1,26.2
 25/11/2018 23:00:00,33.35,33.3,1,23.95
 25/11/2018 23:15:00,33.33,33.3,1,23.95
 25/11/2018 23:30:00,33.32,33.3,1,23.95
 25/11/2018 23:45:00,33.2,33.3,1,23.95
 26/11/2018 00:00:00,33.01,33.3,1,23.95
 26/11/2018 00:00:00,33.01,33.3,1,23.95
 26/11/2018 00:15:00,32.99,33.3,1,25.97
 26/11/2018 00:30:00,32.91,33.3,1,26.63
 26/11/2018 00:45:00,32.84,33.3,1,26.63
 26/11/2018 01:00:00,32.84,33.3,1,26.63
 26/11/2018 01:15:00,32.84,33.3,1,26.63
 26/11/2018 01:30:00,32.84,33.3,1,26.63
 26/11/2018 01:45:00,32.84,33.3,1,26.63
 26/11/2018 02:00:00,32.94,33.3,1,26.63
 26/11/2018 02:15:00,33.01,33.3,1,26.63
 26/11/2018 02:30:00,33.01,33.3,1,26.63
 26/11/2018 02:45:00,33.01,33.3,1,26.63
 26/11/2018 03:00:00,33.01,33.3,1,26.63
 26/11/2018 03:15:00,33.03,33.3,1,26.63
 26/11/2018 03:30:00,33.18,33.3,1,26.63
 26/11/2018 03:45:00,33.18,33.3,1,26.63
 26/11/2018 04:00:00,33.18,33.3,1,26.63
 26/11/2018 04:15:00,33.18,33.3,1,25.37
 26/11/2018 04:30:00,33.24,33.3,1,24.12
 26/11/2018 04:45:00,33.35,33.3,1,24.12
 26/11/2018 05:00:00,33.35,33.3,1,24.12
 26/11/2018 05:15:00,33.17,33.3,1,24.12
 26/11/2018 05:30:00,33.16,33.3,1,24.12
 26/11/2018 05:45:00,33.15,33.3,1,24.12
 26/11/2018 06:00:00,33.21,33.3,1,24.12
 26/11/2018 06:15:00,33.28,33.3,1,26.02
 26/11/2018 06:30:00,33.37,33.3,1,26.63
 26/11/2018 06:45:00,33.27,33.3,1,28.29
 26/11/2018 07:00:00,33.06,33.3,1,29.31
 26/11/2018 07:15:00,32.98,33.3,1,29.31
 26/11/2018 07:30:00,32.95,33.3,1,31.96
 26/11/2018 07:45:00,33.08,33.3,1,30.99
 26/11/2018 08:00:00,33.08,33.3,1,29.98
 26/11/2018 08:15:00,33.08,33.3,1,29.98
 26/11/2018 08:30:00,33.08,33.3,1,29.98
 26/11/2018 08:45:00,33.08,33.3,1,29.98
 26/11/2018 09:00:00,33.08,33.3,1,27.35
 26/11/2018 09:15:00,33.08,33.3,1,27.3
 26/11/2018 09:30:00,33.08,33.3,1,27.17
 26/11/2018 09:45:00,33.08,33.3,1,24.62
 26/11/2018 10:00:00,33.08,33.3,1,23.47
 26/11/2018 10:15:00,33.29,33.3,1,21.94
 26/11/2018 10:30:00,33.4,33.3,1,20.4
 26/11/2018 10:45:00,33.4,33.3,1,19.43
 26/11/2018 11:00:00,33.4,33.3,1,19.43
 26/11/2018 11:15:00,33.4,33.3,1,19.43
 26/11/2018 11:30:00,33.4,33.3,1,19.43
 26/11/2018 11:45:00,33.4,33.3,1,17.38
 26/11/2018 12:00:00,33.4,33.3,1,14.31
 26/11/2018 12:15:00,33.26,33.3,1,11.73
 26/11/2018 12:30:00,33.23,33.3,1,11.73
 26/11/2018 12:45:00,33.23,33.3,1,12.72
 26/11/2018 13:00:00,33.23,33.3,1,14.41
 26/11/2018 13:15:00,33.23,33.3,1,15.67
 26/11/2018 13:30:00,33.23,33.3,1,18.88
 26/11/2018 13:45:00,33.12,33.3,1,22.44
 26/11/2018 14:00:00,33.06,33.3,1,24.42
 26/11/2018 14:15:00,33.06,33.3,1,25.12
 26/11/2018 14:30:00,33.06,33.3,1,25.12
 26/11/2018 14:45:00,33.06,33.3,1,25.12
 26/11/2018 15:00:00,33.06,33.3,1,25.39
 26/11/2018 15:15:00,33.06,33.3,1,27.63
 26/11/2018 15:30:00,33.06,33.3,1,27.63
 26/11/2018 15:45:00,33.01,33.3,1,27.63
 26/11/2018 16:00:00,32.91,33.3,1,27.63
 26/11/2018 16:15:00,32.88,33.3,1,27.63
 26/11/2018 16:30:00,32.92,33.3,1,27.63
 26/11/2018 16:45:00,33.01,33.3,1,28.73
 26/11/2018 17:00:00,33.01,33.3,1,30.31
 26/11/2018 17:15:00,33.01,33.3,1,30.31
 26/11/2018 17:30:00,33.01,33.3,1,30.31
 26/11/2018 17:45:00,33.01,33.3,1,30.31
 26/11/2018 18:00:00,33.01,33.3,1,30.31
 26/11/2018 18:15:00,33.01,33.3,1,30.31
 26/11/2018 18:30:00,33.14,33.3,1,30.31
 26/11/2018 18:45:00,33.18,33.3,1,30.31
 26/11/2018 19:00:00,33.18,33.3,1,30.31
 26/11/2018 19:15:00,33.18,33.3,1,30.31
 26/11/2018 19:30:00,33.18,33.3,1,30.31
 26/11/2018 19:45:00,33.21,33.3,1,30.31
 26/11/2018 20:00:00,33.35,33.3,1,30.31
 26/11/2018 20:15:00,33.35,33.3,1,32.71
 26/11/2018 20:30:00,33.34,33.3,1,32.99
 26/11/2018 20:45:00,33.25,33.3,1,32.99
 26/11/2018 21:00:00,33.4,33.3,1,32.99
 26/11/2018 21:15:00,33.4,33.3,1,32.99
 26/11/2018 21:30:00,33.35,33.3,1,32.05
 26/11/2018 21:45:00,33.2,33.3,1,30.15
 26/11/2018 22:00:00,33.37,33.3,1,30.15
 26/11/2018 22:15:00,33.37,33.3,1,30.15
 26/11/2018 22:30:00,33.37,33.3,1,28.38
 26/11/2018 22:45:00,33.37,33.3,1,27.63
 26/11/2018 23:00:00,33.37,33.3,1,27.63
 26/11/2018 23:15:00,32.93,33.3,1,25.54
 26/11/2018 23:30:00,32.94,33.3,1,25.12
 26/11/2018 23:45:00,33.06,33.3,1,25.12
 27/11/2018 00:00:00,33.06,33.3,1,25.12
 27/11/2018 00:15:00,32.97,33.3,1,27.32
 27/11/2018 00:30:00,32.82,33.3,1,27.8
 27/11/2018 00:45:00,32.82,33.3,1,27.8
 27/11/2018 01:00:00,33.06,33.3,1,27.8
 27/11/2018 01:15:00,33.27,33.3,1,27.8
 27/11/2018 01:30:00,33.4,33.3,1,27.8
 27/11/2018 01:45:00,33.25,33.3,1,27.8
 27/11/2018 02:00:00,33.21,33.3,1,27.8
 27/11/2018 02:15:00,33.27,33.3,1,27.8
 27/11/2018 02:30:00,33.13,33.3,1,27.8
 27/11/2018 02:45:00,33.03,33.3,1,27.8
 27/11/2018 03:00:00,33.01,33.3,1,27.8
 27/11/2018 03:15:00,33.01,33.3,1,27.8
 27/11/2018 03:30:00,33.01,33.3,1,27.8
 27/11/2018 03:45:00,33.02,33.3,1,27.8
 27/11/2018 04:00:00,33.16,33.3,1,27.8
 27/11/2018 04:15:00,33.16,33.3,1,27.8
 27/11/2018 04:30:00,33.16,33.3,1,27.8
 27/11/2018 04:45:00,33.16,33.3,1,27.8
 27/11/2018 05:00:00,33.14,33.3,1,27.8
 27/11/2018 05:15:00,32.93,33.3,1,27.8
 27/11/2018 05:30:00,33.2,33.3,1,27.8
 27/11/2018 05:45:00,33.2,33.3,1,27.8
 27/11/2018 06:00:00,33.11,33.3,1,27.8
 27/11/2018 06:15:00,32.96,33.3,1,27.8
 27/11/2018 06:30:00,32.88,33.3,1,28.41
 27/11/2018 06:45:00,33.03,33.3,1,30.65
 27/11/2018 07:00:00,33.03,33.3,1,30.65
 27/11/2018 07:15:00,32.93,33.3,1,31.7
 27/11/2018 07:30:00,33.29,33.3,1,33.33
 27/11/2018 07:45:00,33.35,33.3,1,33.33
 27/11/2018 08:00:00,33.22,33.3,1,34.99
 27/11/2018 08:15:00,33.18,33.3,1,35.84
 27/11/2018 08:30:00,33.14,33.3,1,35.84
 27/11/2018 08:45:00,33.03,33.3,1,35.84
 27/11/2018 09:00:00,33.03,33.3,1,35.84
 27/11/2018 09:15:00,33.03,33.3,1,35.84
 27/11/2018 09:30:00,33.03,33.3,1,35.84
 27/11/2018 09:45:00,33.03,33.3,1,35.84
 27/11/2018 10:00:00,33.03,33.3,1,35.84
 27/11/2018 10:15:00,33.17,33.3,1,35.84
 27/11/2018 10:30:00,33.18,33.3,1,35.84
 27/11/2018 10:45:00,33.18,33.3,1,35.84
 27/11/2018 11:00:00,33.18,33.3,1,35.84
 27/11/2018 11:15:00,33.18,33.3,1,35.84
 27/11/2018 11:30:00,33.18,33.3,1,35.84
 27/11/2018 11:45:00,33.18,33.3,1,35.84
 27/11/2018 12:00:00,33.16,33.3,1,35.84
 27/11/2018 12:15:00,33.03,33.3,1,35.84
 27/11/2018 12:30:00,33.03,33.3,1,35.84
 27/11/2018 12:45:00,33.03,33.3,1,35.84
 27/11/2018 13:00:00,33.05,33.3,1,35.86
 27/11/2018 13:15:00,33.18,33.3,1,36.01
 27/11/2018 13:30:00,33.18,33.3,1,36.01
 27/11/2018 13:45:00,33.18,33.3,1,36.01
 27/11/2018 14:00:00,33.28,33.3,1,36.01
 27/11/2018 14:15:00,33.32,33.3,1,36.01
 27/11/2018 14:30:00,33.32,33.3,1,36.01
 27/11/2018 14:45:00,33.32,33.3,1,36.01
 27/11/2018 15:00:00,33.34,33.3,1,36.01
 27/11/2018 15:15:00,33.49,33.3,1,36.01
