DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/11/2018 15:30:00,33.42,33.3,1,36.01
 27/11/2018 15:45:00,33.3,33.3,1,36.01
 27/11/2018 16:00:00,33.18,33.3,1,36.01
 27/11/2018 16:15:00,33.18,33.3,1,36.01
 27/11/2018 16:30:00,33.18,33.3,1,36.01
 27/11/2018 16:45:00,33.08,33.3,1,36.01
 27/11/2018 17:00:00,33.01,33.3,1,35.52
 27/11/2018 17:15:00,33.2,33.3,1,33.5
 27/11/2018 17:30:00,33.2,33.3,1,33.5
 27/11/2018 17:45:00,33.2,33.3,1,33.5
 27/11/2018 18:00:00,33.2,33.3,1,33.5
 27/11/2018 18:15:00,33.3,33.3,1,33.5
 27/11/2018 18:30:00,33.35,33.3,1,34.19
 27/11/2018 18:45:00,33.29,33.3,1,36.34
 27/11/2018 19:00:00,33.25,33.3,1,36.34
 27/11/2018 19:15:00,33.35,33.3,1,36.34
 27/11/2018 19:30:00,33.23,33.3,1,36.34
 27/11/2018 19:45:00,33.07,33.3,1,36.34
 27/11/2018 20:00:00,33.24,33.3,1,36.34
 27/11/2018 20:15:00,33.37,33.3,1,36.34
 27/11/2018 20:30:00,33.3,33.3,1,34.89
 27/11/2018 20:45:00,33.22,33.3,1,33.5
 27/11/2018 21:00:00,33.37,33.3,1,33.5
 27/11/2018 21:15:00,33.37,33.3,1,32.65
 27/11/2018 21:30:00,32.97,33.3,1,30.82
 27/11/2018 21:45:00,32.94,33.3,1,30.82
 27/11/2018 22:00:00,32.94,33.3,1,29.63
 27/11/2018 22:15:00,33.07,33.3,1,28.3
 27/11/2018 22:30:00,33.14,33.3,1,27.84
 27/11/2018 22:45:00,33.25,33.3,1,25.63
 27/11/2018 23:00:00,33.25,33.3,1,25.63
 27/11/2018 23:15:00,33.25,33.3,1,25.63
 27/11/2018 23:30:00,33.29,33.3,1,25.24
 27/11/2018 23:45:00,33.29,33.3,1,22.95
 28/11/2018 00:00:00,33.21,33.3,1,22.95
 28/11/2018 00:15:00,33.24,33.3,1,26.54
 28/11/2018 00:30:00,33.3,33.3,1,28.14
 28/11/2018 00:45:00,33.23,33.3,1,28.14
 28/11/2018 01:00:00,33.23,33.3,1,28.14
 28/11/2018 01:15:00,33.23,33.3,1,28.14
 28/11/2018 01:30:00,33.03,33.3,1,28.14
 28/11/2018 01:45:00,33.03,33.3,1,28.14
 28/11/2018 02:00:00,33.16,33.3,1,28.14
 28/11/2018 02:15:00,33.18,33.3,1,28.14
 28/11/2018 02:30:00,33.18,33.3,1,28.14
 28/11/2018 02:45:00,33.18,33.3,1,28.14
 28/11/2018 03:00:00,33.18,33.3,1,28.14
 28/11/2018 03:15:00,33.18,33.3,1,28.14
 28/11/2018 03:30:00,33.18,33.3,1,28.14
 28/11/2018 03:45:00,33.28,33.3,1,27.3
 28/11/2018 04:00:00,33.35,33.3,1,25.46
 28/11/2018 04:15:00,33.28,33.3,1,25.46
 28/11/2018 04:30:00,33.2,33.3,1,25.46
 28/11/2018 04:45:00,33.2,33.3,1,25.46
 28/11/2018 05:00:00,33.2,33.3,1,25.46
 28/11/2018 05:15:00,33.16,33.3,1,25.46
 28/11/2018 05:30:00,33.46,33.3,1,25.46
 28/11/2018 05:45:00,33.32,33.3,1,25.46
 28/11/2018 06:00:00,33.17,33.3,1,25.46
 28/11/2018 06:15:00,32.98,33.3,1,25.46
 28/11/2018 06:30:00,33.11,33.3,1,27.28
 28/11/2018 06:45:00,33.2,33.3,1,28.14
 28/11/2018 07:00:00,32.92,33.3,1,28.57
 28/11/2018 07:15:00,33.01,33.3,1,30.82
 28/11/2018 07:30:00,33.01,33.3,1,30.82
 28/11/2018 07:45:00,33.01,33.3,1,30.82
 28/11/2018 08:00:00,33.01,33.3,1,30.82
 28/11/2018 08:15:00,33.01,33.3,1,30.82
 28/11/2018 08:30:00,33.01,33.3,1,30.82
 28/11/2018 08:45:00,33.01,33.3,1,30.82
 28/11/2018 09:00:00,33.01,33.3,1,30.82
 28/11/2018 09:15:00,33.03,33.3,1,30.82
 28/11/2018 09:30:00,33.38,33.3,1,30.82
 28/11/2018 09:45:00,33.25,33.3,1,30.82
 28/11/2018 10:00:00,33.25,33.3,1,30.82
 28/11/2018 10:15:00,33.25,33.3,1,30.82
 28/11/2018 10:30:00,33.25,33.3,1,30.82
 28/11/2018 10:45:00,33.32,33.3,1,30.82
 28/11/2018 11:00:00,33.23,33.3,1,28.19
 28/11/2018 11:15:00,33.23,33.3,1,28.14
 28/11/2018 11:30:00,33.23,33.3,1,28.14
 28/11/2018 11:45:00,33.23,33.3,1,28.14
 28/11/2018 12:00:00,33.23,33.3,1,28.14
 28/11/2018 12:15:00,33.13,33.3,1,28.14
 28/11/2018 12:30:00,33.11,33.3,1,28.14
 28/11/2018 12:45:00,33.11,33.3,1,30.77
 28/11/2018 13:00:00,33.21,33.3,1,30.98
 28/11/2018 13:15:00,33.28,33.3,1,30.98
 28/11/2018 13:30:00,33.29,33.3,1,31.43
 28/11/2018 13:45:00,32.84,33.3,1,32.66
 28/11/2018 14:00:00,32.84,33.3,1,32.66
 28/11/2018 14:15:00,32.96,33.3,1,32.66
 28/11/2018 14:30:00,33.05,33.3,1,32.66
 28/11/2018 14:45:00,33.23,33.3,1,32.66
 28/11/2018 15:00:00,33.28,33.3,1,32.66
 28/11/2018 15:15:00,33.35,33.3,1,32.66
 28/11/2018 15:30:00,33.35,33.3,1,32.66
 28/11/2018 15:45:00,33.28,33.3,1,32.66
 28/11/2018 16:00:00,33.16,33.3,1,32.66
 28/11/2018 16:15:00,33.14,33.3,1,30.08
 28/11/2018 16:30:00,32.99,33.3,1,29.98
 28/11/2018 16:45:00,33.16,33.3,1,29.98
 28/11/2018 17:00:00,33.4,33.3,1,29.98
 28/11/2018 17:15:00,33.4,33.3,1,29.98
 28/11/2018 17:30:00,33.4,33.3,1,29.98
 28/11/2018 17:45:00,33.25,33.3,1,33.19
 28/11/2018 18:00:00,33.16,33.3,1,35.34
 28/11/2018 18:15:00,33.23,33.3,1,35.34
 28/11/2018 18:30:00,33.31,33.3,1,35.34
 28/11/2018 18:45:00,33.26,33.3,1,35.34
 28/11/2018 19:00:00,32.94,33.3,1,33.65
 28/11/2018 19:15:00,33.01,33.3,1,32.66
 28/11/2018 19:30:00,33.08,33.3,1,32.66
 28/11/2018 19:45:00,33.18,33.3,1,32.66
 28/11/2018 20:00:00,33.18,33.3,1,32.66
 28/11/2018 20:15:00,33.18,33.3,1,32.66
 28/11/2018 20:30:00,33.22,33.3,1,32.66
 28/11/2018 20:45:00,33.32,33.3,1,32.66
 28/11/2018 21:00:00,33.32,33.3,1,32.66
 28/11/2018 21:15:00,33.34,33.3,1,32.57
 28/11/2018 21:30:00,33.13,33.3,1,29.48
 28/11/2018 21:45:00,33.19,33.3,1,29.48
 28/11/2018 22:00:00,33.15,33.3,1,29.48
 28/11/2018 22:15:00,33.23,33.3,1,27.07
 28/11/2018 22:30:00,33.32,33.3,1,26.96
 28/11/2018 22:45:00,33.32,33.3,1,26.85
 28/11/2018 23:00:00,33.32,33.3,1,24.29
 28/11/2018 23:15:00,33.38,33.3,1,24.29
 28/11/2018 23:30:00,33.37,33.3,1,24.29
 28/11/2018 23:45:00,33.3,33.3,1,24.29
 29/11/2018 00:00:00,33.3,33.3,1,24.29
 29/11/2018 00:15:00,33.14,33.3,1,26.42
 29/11/2018 00:30:00,33.08,33.3,1,26.96
 29/11/2018 00:45:00,33.0,33.3,1,26.96
 29/11/2018 01:00:00,33.13,33.3,1,26.96
 29/11/2018 01:15:00,33.13,33.3,1,26.96
 29/11/2018 01:30:00,33.21,33.3,1,26.96
 29/11/2018 01:45:00,33.35,33.3,1,26.96
 29/11/2018 02:00:00,33.47,33.3,1,26.96
 29/11/2018 02:15:00,33.35,33.3,1,26.96
 29/11/2018 02:30:00,33.06,33.3,1,26.96
 29/11/2018 02:45:00,33.06,33.3,1,26.96
 29/11/2018 03:00:00,33.06,33.3,1,26.96
 29/11/2018 03:15:00,33.06,33.3,1,26.96
 29/11/2018 03:30:00,33.06,33.3,1,26.18
 29/11/2018 03:45:00,33.2,33.3,1,24.29
 29/11/2018 04:00:00,33.2,33.3,1,24.29
 29/11/2018 04:15:00,33.2,33.3,1,24.29
 29/11/2018 04:30:00,33.2,33.3,1,24.29
 29/11/2018 04:45:00,33.2,33.3,1,24.29
 29/11/2018 05:00:00,33.2,33.3,1,24.29
 29/11/2018 05:15:00,33.08,33.3,1,24.29
 29/11/2018 05:30:00,33.06,33.3,1,24.29
 29/11/2018 05:45:00,32.92,33.3,1,24.29
 29/11/2018 06:00:00,32.92,33.3,1,24.29
 29/11/2018 06:15:00,32.97,33.3,1,24.29
 29/11/2018 06:30:00,33.06,33.3,1,26.63
 29/11/2018 06:45:00,32.97,33.3,1,26.96
 29/11/2018 07:00:00,32.87,33.3,1,28.22
 29/11/2018 07:15:00,32.92,33.3,1,29.53
 29/11/2018 07:30:00,33.23,33.3,1,30.31
 29/11/2018 07:45:00,33.3,33.3,1,30.31
 29/11/2018 08:00:00,33.3,33.3,1,30.31
 29/11/2018 08:15:00,33.27,33.3,1,30.31
 29/11/2018 08:30:00,33.18,33.3,1,30.17
 29/11/2018 08:45:00,33.18,33.3,1,27.47
 29/11/2018 09:00:00,33.18,33.3,1,27.47
 29/11/2018 09:15:00,33.21,33.3,1,26.9
 29/11/2018 09:30:00,33.35,33.3,1,24.79
 29/11/2018 09:45:00,33.35,33.3,1,25.26
 29/11/2018 10:00:00,33.35,33.3,1,26.98
 29/11/2018 10:15:00,33.42,33.3,1,23.38
 29/11/2018 10:30:00,33.49,33.3,1,21.77
 29/11/2018 10:45:00,33.49,33.3,1,19.96
 29/11/2018 11:00:00,33.49,33.3,1,19.09
 29/11/2018 11:15:00,33.49,33.3,1,20.08
 29/11/2018 11:30:00,33.49,33.3,1,22.54
 29/11/2018 11:45:00,33.49,33.3,1,22.2
 29/11/2018 12:00:00,33.49,33.3,1,20.7
 29/11/2018 12:15:00,33.38,33.3,1,24.85
 29/11/2018 12:30:00,33.32,33.3,1,27.47
 29/11/2018 12:45:00,33.32,33.3,1,27.47
 29/11/2018 13:00:00,33.32,33.3,1,29.15
 29/11/2018 13:15:00,33.39,33.3,1,29.98
 29/11/2018 13:30:00,33.21,33.3,1,29.98
 29/11/2018 13:45:00,33.06,33.3,1,29.98
 29/11/2018 14:00:00,32.99,33.3,1,27.84
 29/11/2018 14:15:00,32.99,33.3,1,27.3
 29/11/2018 14:30:00,32.99,33.3,1,27.3
 29/11/2018 14:45:00,32.99,33.3,1,27.3
 29/11/2018 15:00:00,32.99,33.3,1,28.63
 29/11/2018 15:15:00,32.99,33.3,1,28.29
 29/11/2018 15:30:00,32.99,33.3,1,27.3
 29/11/2018 15:45:00,32.92,33.3,1,29.64
 29/11/2018 16:00:00,33.01,33.3,1,31.27
 29/11/2018 16:15:00,33.11,33.3,1,32.1
 29/11/2018 16:30:00,33.04,33.3,1,30.96
 29/11/2018 16:45:00,33.01,33.3,1,28.97
 29/11/2018 17:00:00,33.26,33.3,1,28.97
 29/11/2018 17:15:00,33.31,33.3,1,28.97
 29/11/2018 17:30:00,33.3,33.3,1,28.97
 29/11/2018 17:45:00,33.3,33.3,1,28.97
 29/11/2018 18:00:00,33.3,33.3,1,28.97
 29/11/2018 18:15:00,33.3,33.3,1,29.29
 29/11/2018 18:30:00,33.31,33.3,1,31.65
 29/11/2018 18:45:00,33.34,33.3,1,33.91
 29/11/2018 19:00:00,33.3,33.3,1,34.33
 29/11/2018 19:15:00,33.16,33.3,1,34.33
 29/11/2018 19:30:00,33.16,33.3,1,34.33
 29/11/2018 19:45:00,33.16,33.3,1,34.33
 29/11/2018 20:00:00,33.24,33.3,1,34.33
 29/11/2018 20:15:00,33.32,33.3,1,34.33
 29/11/2018 20:30:00,33.32,33.3,1,33.04
 29/11/2018 20:45:00,33.32,33.3,1,31.65
 29/11/2018 21:00:00,33.28,33.3,1,31.65
 29/11/2018 21:15:00,32.95,33.3,1,31.44
 29/11/2018 21:30:00,32.89,33.3,1,28.97
 29/11/2018 21:45:00,32.98,33.3,1,28.97
 29/11/2018 22:00:00,33.13,33.3,1,28.58
 29/11/2018 22:15:00,33.13,33.3,1,26.3
 29/11/2018 22:30:00,33.21,33.3,1,26.3
 29/11/2018 22:45:00,33.3,33.3,1,26.3
 29/11/2018 23:00:00,33.36,33.3,1,26.3
 29/11/2018 23:15:00,33.28,33.3,1,25.41
 29/11/2018 23:30:00,33.32,33.3,1,23.62
 29/11/2018 23:45:00,33.45,33.3,1,23.62
 30/11/2018 00:00:00,33.45,33.3,1,23.62
 30/11/2018 00:15:00,33.26,33.3,1,25.94
 30/11/2018 00:30:00,33.25,33.3,1,26.13
 30/11/2018 00:45:00,33.09,33.3,1,26.13
 30/11/2018 01:00:00,33.08,33.3,1,26.13
 30/11/2018 01:15:00,33.2,33.3,1,26.13
 30/11/2018 01:30:00,33.17,33.3,1,26.13
 30/11/2018 01:45:00,33.11,33.3,1,26.13
 30/11/2018 02:00:00,33.11,33.3,1,26.13
 30/11/2018 02:15:00,33.11,33.3,1,26.13
 30/11/2018 02:30:00,33.11,33.3,1,26.13
 30/11/2018 02:45:00,33.11,33.3,1,26.13
 30/11/2018 03:00:00,33.2,33.3,1,26.13
 30/11/2018 03:15:00,33.25,33.3,1,26.13
 30/11/2018 03:30:00,33.25,33.3,1,26.13
 30/11/2018 03:45:00,33.25,33.3,1,26.13
 30/11/2018 04:00:00,33.36,33.3,1,25.95
 30/11/2018 04:15:00,33.45,33.3,1,23.45
 30/11/2018 04:30:00,33.45,33.3,1,23.45
 30/11/2018 04:45:00,33.45,33.3,1,23.45
 30/11/2018 05:00:00,33.39,33.3,1,23.45
 30/11/2018 05:15:00,33.32,33.3,1,23.45
 30/11/2018 05:30:00,33.2,33.3,1,23.45
 30/11/2018 05:45:00,33.2,33.3,1,23.45
 30/11/2018 06:00:00,33.2,33.3,1,23.45
 30/11/2018 06:15:00,33.06,33.3,1,25.53
 30/11/2018 06:30:00,33.06,33.3,1,25.96
 30/11/2018 06:45:00,33.06,33.3,1,27.97
 30/11/2018 07:00:00,32.93,33.3,1,28.47
 30/11/2018 07:15:00,33.02,33.3,1,29.47
 30/11/2018 07:30:00,33.03,33.3,1,28.14
 30/11/2018 07:45:00,33.19,33.3,1,28.14
 30/11/2018 08:00:00,33.23,33.3,1,28.14
 30/11/2018 08:15:00,33.23,33.3,1,28.14
 30/11/2018 08:30:00,33.23,33.3,1,28.14
 30/11/2018 08:45:00,33.23,33.3,1,27.2
 30/11/2018 09:00:00,33.23,33.3,1,25.63
 30/11/2018 09:15:00,33.23,33.3,1,25.63
 30/11/2018 09:30:00,33.23,33.3,1,23.03
 30/11/2018 09:45:00,33.34,33.3,1,22.95
 30/11/2018 10:00:00,33.42,33.3,1,25.15
 30/11/2018 10:15:00,33.42,33.3,1,24.88
 30/11/2018 10:30:00,33.42,33.3,1,22.78
 30/11/2018 10:45:00,33.41,33.3,1,22.28
 30/11/2018 11:00:00,33.2,33.3,1,19.76
 30/11/2018 11:15:00,33.2,33.3,1,19.76
 30/11/2018 11:30:00,33.2,33.3,1,19.76
 30/11/2018 11:45:00,33.2,33.3,1,18.33
 30/11/2018 12:00:00,33.2,33.3,1,18.0
 30/11/2018 12:15:00,33.2,33.3,1,18.45
 30/11/2018 12:30:00,33.2,33.3,1,17.61
 30/11/2018 12:45:00,33.2,33.3,1,21.15
 30/11/2018 13:00:00,33.2,33.3,1,22.44
 30/11/2018 13:15:00,33.2,33.3,1,22.44
 30/11/2018 13:30:00,33.3,33.3,1,20.49
 30/11/2018 13:45:00,33.32,33.3,1,23.0
 30/11/2018 14:00:00,33.2,33.3,1,25.12
 30/11/2018 14:15:00,33.2,33.3,1,25.12
 30/11/2018 14:30:00,33.2,33.3,1,25.12
 30/11/2018 14:45:00,33.2,33.3,1,25.12
 30/11/2018 15:00:00,33.2,33.3,1,25.12
 30/11/2018 15:15:00,33.2,33.3,1,25.12
 30/11/2018 15:30:00,33.2,33.3,1,25.73
 30/11/2018 15:45:00,33.08,33.3,1,27.63
 30/11/2018 16:00:00,32.89,33.3,1,27.91
 30/11/2018 16:15:00,32.93,33.3,1,30.15
 30/11/2018 16:30:00,33.01,33.3,1,29.99
 30/11/2018 16:45:00,33.01,33.3,1,27.47
 30/11/2018 17:00:00,33.38,33.3,1,27.47
 30/11/2018 17:15:00,33.44,33.3,1,27.47
 30/11/2018 17:30:00,33.12,33.3,1,27.47
 30/11/2018 17:45:00,33.11,33.3,1,27.47
 30/11/2018 18:00:00,33.19,33.3,1,27.47
 30/11/2018 18:15:00,33.28,33.3,1,29.82
 30/11/2018 18:30:00,33.28,33.3,1,30.15
 30/11/2018 18:45:00,33.28,33.3,1,32.4
 30/11/2018 19:00:00,33.28,33.3,1,32.83
 30/11/2018 19:15:00,33.28,33.3,1,32.83
 30/11/2018 19:30:00,33.28,33.3,1,32.83
 30/11/2018 19:45:00,33.29,33.3,1,32.83
 30/11/2018 20:00:00,33.23,33.3,1,32.83
 30/11/2018 20:15:00,32.89,33.3,1,32.83
 30/11/2018 20:30:00,33.01,33.3,1,32.83
 30/11/2018 20:45:00,33.01,33.3,1,30.9
 30/11/2018 21:00:00,33.01,33.3,1,30.31
 30/11/2018 21:15:00,33.12,33.3,1,30.31
 30/11/2018 21:30:00,33.18,33.3,1,30.31
 30/11/2018 21:45:00,33.18,33.3,1,29.02
 30/11/2018 22:00:00,33.18,33.3,1,27.63
 30/11/2018 22:15:00,33.18,33.3,1,27.63
 30/11/2018 22:30:00,33.22,33.3,1,27.63
 30/11/2018 22:45:00,33.21,33.3,1,26.66
 30/11/2018 23:00:00,33.18,33.3,1,25.12
 30/11/2018 23:15:00,33.18,33.3,1,25.12
 30/11/2018 23:30:00,33.18,33.3,1,25.12
 30/11/2018 23:45:00,33.18,33.3,1,25.12
 01/12/2018 00:00:00,33.27,33.3,1,25.12
 01/12/2018 00:15:00,33.14,33.3,1,26.54
 01/12/2018 00:30:00,33.13,33.3,1,27.8
 01/12/2018 00:45:00,33.02,33.3,1,27.8
 01/12/2018 01:00:00,33.01,33.3,1,27.8
 01/12/2018 01:15:00,33.01,33.3,1,27.8
 01/12/2018 01:30:00,33.04,33.3,1,27.8
 01/12/2018 01:45:00,33.13,33.3,1,27.8
 01/12/2018 02:00:00,33.24,33.3,1,27.8
 01/12/2018 02:15:00,33.26,33.3,1,27.8
 01/12/2018 02:30:00,32.99,33.3,1,27.8
 01/12/2018 02:45:00,32.99,33.3,1,27.08
 01/12/2018 03:00:00,32.99,33.3,1,25.12
 01/12/2018 03:15:00,32.99,33.3,1,25.12
 01/12/2018 03:30:00,33.01,33.3,1,25.12
 01/12/2018 03:45:00,33.16,33.3,1,25.12
 01/12/2018 04:00:00,33.16,33.3,1,25.12
 01/12/2018 04:15:00,33.16,33.3,1,25.12
 01/12/2018 04:30:00,33.22,33.3,1,24.17
 01/12/2018 04:45:00,33.3,33.3,1,22.61
 01/12/2018 05:00:00,33.3,33.3,1,22.61
 01/12/2018 05:15:00,33.19,33.3,1,22.61
 01/12/2018 05:30:00,33.11,33.3,1,22.61
 01/12/2018 05:45:00,33.11,33.3,1,22.61
 01/12/2018 06:00:00,33.11,33.3,1,22.61
 01/12/2018 06:15:00,32.96,33.3,1,22.61
 01/12/2018 06:30:00,32.96,33.3,1,22.61
 01/12/2018 06:45:00,32.96,33.3,1,22.61
 01/12/2018 07:00:00,32.96,33.3,1,22.61
 01/12/2018 07:15:00,32.9,33.3,1,22.61
 01/12/2018 07:30:00,32.9,33.3,1,24.98
 01/12/2018 07:45:00,33.12,33.3,1,25.12
 01/12/2018 08:00:00,33.37,33.3,1,26.85
 01/12/2018 08:15:00,33.37,33.3,1,27.8
 01/12/2018 08:30:00,33.3,33.3,1,27.8
 01/12/2018 08:45:00,33.25,33.3,1,27.8
 01/12/2018 09:00:00,33.18,33.3,1,27.8
 01/12/2018 09:15:00,33.11,33.3,1,27.8
 01/12/2018 09:30:00,33.11,33.3,1,27.8
 01/12/2018 09:45:00,33.14,33.3,1,27.8
 01/12/2018 10:00:00,33.25,33.3,1,26.97
 01/12/2018 10:15:00,33.41,33.3,1,25.12
 01/12/2018 10:30:00,33.3,33.3,1,25.12
 01/12/2018 10:45:00,33.3,33.3,1,25.44
 01/12/2018 11:00:00,33.3,33.3,1,27.8
 01/12/2018 11:15:00,33.3,33.3,1,27.8
 01/12/2018 11:30:00,33.3,33.3,1,27.8
 01/12/2018 11:45:00,33.33,33.3,1,27.49
 01/12/2018 12:00:00,33.18,33.3,1,25.12
 01/12/2018 12:15:00,33.18,33.3,1,25.12
 01/12/2018 12:30:00,33.18,33.3,1,25.12
 01/12/2018 12:45:00,33.18,33.3,1,25.12
 01/12/2018 13:00:00,33.24,33.3,1,25.12
 01/12/2018 13:15:00,33.32,33.3,1,25.12
 01/12/2018 13:30:00,33.32,33.3,1,25.12
 01/12/2018 13:45:00,33.32,33.3,1,25.12
 01/12/2018 14:00:00,33.32,33.3,1,25.12
 01/12/2018 14:15:00,33.32,33.3,1,25.12
 01/12/2018 14:30:00,33.32,33.3,1,25.12
 01/12/2018 14:45:00,33.32,33.3,1,25.12
 01/12/2018 15:00:00,33.32,33.3,1,25.12
 01/12/2018 15:15:00,33.32,33.3,1,25.12
 01/12/2018 15:30:00,33.32,33.3,1,26.33
 01/12/2018 15:45:00,33.28,33.3,1,27.8
 01/12/2018 16:00:00,33.13,33.3,1,27.8
 01/12/2018 16:15:00,32.93,33.3,1,27.8
 01/12/2018 16:30:00,32.94,33.3,1,25.62
 01/12/2018 16:45:00,32.82,33.3,1,25.12
 01/12/2018 17:00:00,32.91,33.3,1,26.99
 01/12/2018 17:15:00,32.99,33.3,1,28.3
 01/12/2018 17:30:00,32.99,33.3,1,28.3
 01/12/2018 17:45:00,32.99,33.3,1,28.3
 01/12/2018 18:00:00,32.99,33.3,1,28.3
 01/12/2018 18:15:00,32.99,33.3,1,28.3
 01/12/2018 18:30:00,33.03,33.3,1,28.3
 01/12/2018 18:45:00,33.13,33.3,1,28.3
 01/12/2018 19:00:00,33.22,33.3,1,28.3
 01/12/2018 19:15:00,33.3,33.3,1,30.51
 01/12/2018 19:30:00,33.3,33.3,1,30.98
 01/12/2018 19:45:00,33.3,33.3,1,30.98
 01/12/2018 20:00:00,33.3,33.3,1,30.98
 01/12/2018 20:15:00,33.23,33.3,1,30.98
 01/12/2018 20:30:00,33.13,33.3,1,29.35
 01/12/2018 20:45:00,33.2,33.3,1,28.47
 01/12/2018 21:00:00,33.32,33.3,1,28.47
 01/12/2018 21:15:00,33.28,33.3,1,28.47
 01/12/2018 21:30:00,33.16,33.3,1,28.47
 01/12/2018 21:45:00,33.16,33.3,1,25.94
 01/12/2018 22:00:00,33.16,33.3,1,25.79
 01/12/2018 22:15:00,33.22,33.3,1,25.79
 01/12/2018 22:30:00,33.32,33.3,1,25.79
 01/12/2018 22:45:00,33.32,33.3,1,25.2
 01/12/2018 23:00:00,33.32,33.3,1,23.45
 01/12/2018 23:15:00,33.24,33.3,1,23.45
 01/12/2018 23:30:00,33.16,33.3,1,23.45
 01/12/2018 23:45:00,33.16,33.3,1,23.45
 02/12/2018 00:00:00,33.16,33.3,1,23.45
 02/12/2018 00:15:00,33.05,33.3,1,24.65
 02/12/2018 00:30:00,33.03,33.3,1,25.96
 02/12/2018 00:45:00,33.03,33.3,1,25.96
 02/12/2018 01:00:00,33.03,33.3,1,25.96
 02/12/2018 01:15:00,33.03,33.3,1,25.96
 02/12/2018 01:30:00,33.03,33.3,1,25.96
 02/12/2018 01:45:00,33.16,33.3,1,24.79
 02/12/2018 02:00:00,33.18,33.3,1,23.28
 02/12/2018 02:15:00,33.12,33.3,1,23.28
 02/12/2018 02:30:00,32.94,33.3,1,23.28
 02/12/2018 02:45:00,32.94,33.3,1,23.28
 02/12/2018 03:00:00,32.94,33.3,1,23.28
 02/12/2018 03:15:00,33.05,33.3,1,23.28
 02/12/2018 03:30:00,33.11,33.3,1,23.28
 02/12/2018 03:45:00,33.11,33.3,1,23.28
 02/12/2018 04:00:00,33.11,33.3,1,23.28
 02/12/2018 04:15:00,33.11,33.3,1,23.28
 02/12/2018 04:30:00,33.11,33.3,1,23.28
 02/12/2018 04:45:00,33.11,33.3,1,23.28
 02/12/2018 05:00:00,33.11,33.3,1,23.28
 02/12/2018 05:15:00,33.11,33.3,1,22.67
 02/12/2018 05:30:00,33.12,33.3,1,20.77
 02/12/2018 05:45:00,33.28,33.3,1,20.77
 02/12/2018 06:00:00,33.28,33.3,1,20.77
 02/12/2018 06:15:00,33.16,33.3,1,20.77
 02/12/2018 06:30:00,33.13,33.3,1,20.77
 02/12/2018 06:45:00,33.1,33.3,1,20.77
 02/12/2018 07:00:00,33.18,33.3,1,20.77
 02/12/2018 07:15:00,33.37,33.3,1,20.77
 02/12/2018 07:30:00,33.37,33.3,1,20.77
 02/12/2018 07:45:00,33.37,33.3,1,21.95
 02/12/2018 08:00:00,33.35,33.3,1,23.45
 02/12/2018 08:15:00,33.2,33.3,1,23.45
 02/12/2018 08:30:00,33.19,33.3,1,23.45
 02/12/2018 08:45:00,33.06,33.3,1,23.45
 02/12/2018 09:00:00,33.06,33.3,1,23.45
 02/12/2018 09:15:00,33.06,33.3,1,23.45
 02/12/2018 09:30:00,33.06,33.3,1,25.73
 02/12/2018 09:45:00,32.92,33.3,1,26.13
 02/12/2018 10:00:00,32.91,33.3,1,26.13
 02/12/2018 10:15:00,32.91,33.3,1,26.13
 02/12/2018 10:30:00,32.91,33.3,1,26.13
 02/12/2018 10:45:00,32.91,33.3,1,24.71
 02/12/2018 11:00:00,32.91,33.3,1,23.62
 02/12/2018 11:15:00,32.84,33.3,1,23.94
 02/12/2018 11:30:00,33.06,33.3,1,26.46
 02/12/2018 11:45:00,33.06,33.3,1,26.46
 02/12/2018 12:00:00,33.06,33.3,1,26.46
 02/12/2018 12:15:00,33.06,33.3,1,26.46
 02/12/2018 12:30:00,33.06,33.3,1,26.46
 02/12/2018 12:45:00,33.06,33.3,1,26.46
 02/12/2018 13:00:00,33.12,33.3,1,25.81
 02/12/2018 13:15:00,33.25,33.3,1,23.78
 02/12/2018 13:30:00,33.25,33.3,1,23.78
 02/12/2018 13:45:00,33.33,33.3,1,23.78
 02/12/2018 14:00:00,33.32,33.3,1,24.68
 02/12/2018 14:15:00,33.25,33.3,1,26.3
 02/12/2018 14:30:00,33.25,33.3,1,26.3
 02/12/2018 14:45:00,33.25,33.3,1,26.3
 02/12/2018 15:00:00,33.25,33.3,1,26.3
 02/12/2018 15:15:00,33.25,33.3,1,26.3
 02/12/2018 15:30:00,33.19,33.3,1,28.62
 02/12/2018 15:45:00,33.06,33.3,1,28.97
 02/12/2018 16:00:00,33.0,33.3,1,28.97
 02/12/2018 16:15:00,33.05,33.3,1,28.97
 02/12/2018 16:30:00,32.98,33.3,1,28.97
 02/12/2018 16:45:00,33.03,33.3,1,28.97
 02/12/2018 17:00:00,33.15,33.3,1,28.97
 02/12/2018 17:15:00,33.35,33.3,1,28.97
 02/12/2018 17:30:00,33.35,33.3,1,28.97
 02/12/2018 17:45:00,33.29,33.3,1,28.97
 02/12/2018 18:00:00,32.87,33.3,1,28.97
 02/12/2018 18:15:00,32.87,33.3,1,28.97
 02/12/2018 18:30:00,32.87,33.3,1,28.97
 02/12/2018 18:45:00,32.87,33.3,1,31.45
 02/12/2018 19:00:00,32.87,33.3,1,31.65
 02/12/2018 19:15:00,32.93,33.3,1,31.65
 02/12/2018 19:30:00,33.05,33.3,1,31.65
 02/12/2018 19:45:00,33.16,33.3,1,31.65
 02/12/2018 20:00:00,33.35,33.3,1,31.65
 02/12/2018 20:15:00,33.33,33.3,1,31.65
 02/12/2018 20:30:00,33.08,33.3,1,30.6
 02/12/2018 20:45:00,33.13,33.3,1,28.97
 02/12/2018 21:00:00,33.25,33.3,1,28.97
 02/12/2018 21:15:00,33.22,33.3,1,28.97
 02/12/2018 21:30:00,33.06,33.3,1,27.99
 02/12/2018 21:45:00,33.11,33.3,1,26.63
 02/12/2018 22:00:00,33.23,33.3,1,26.63
 02/12/2018 22:15:00,33.28,33.3,1,26.54
 02/12/2018 22:30:00,33.25,33.3,1,23.95
 02/12/2018 22:45:00,33.25,33.3,1,23.95
 02/12/2018 23:00:00,33.08,33.3,1,23.95
 02/12/2018 23:15:00,33.01,33.3,1,23.95
 02/12/2018 23:30:00,33.01,33.3,1,23.95
 02/12/2018 23:45:00,33.01,33.3,1,23.95
 03/12/2018 00:00:00,33.13,33.3,1,21.84
 03/12/2018 00:00:00,33.13,33.3,1,21.84
 03/12/2018 00:15:00,33.01,33.3,1,23.82
 03/12/2018 00:30:00,32.86,33.3,1,23.95
 03/12/2018 00:45:00,32.82,33.3,1,23.95
 03/12/2018 01:00:00,32.82,33.3,1,23.95
 03/12/2018 01:15:00,32.82,33.3,1,23.95
 03/12/2018 01:30:00,32.88,33.3,1,23.95
 03/12/2018 01:45:00,32.96,33.3,1,23.95
 03/12/2018 02:00:00,32.96,33.3,1,23.95
 03/12/2018 02:15:00,32.96,33.3,1,23.95
 03/12/2018 02:30:00,33.02,33.3,1,23.95
 03/12/2018 02:45:00,33.13,33.3,1,23.95
 03/12/2018 03:00:00,33.17,33.3,1,23.95
 03/12/2018 03:15:00,33.3,33.3,1,23.95
 03/12/2018 03:30:00,33.3,33.3,1,23.95
 03/12/2018 03:45:00,33.3,33.3,1,23.95
 03/12/2018 04:00:00,33.3,33.3,1,22.5
 03/12/2018 04:15:00,33.3,33.3,1,21.44
 03/12/2018 04:30:00,33.3,33.3,1,21.44
 03/12/2018 04:45:00,33.3,33.3,1,21.44
 03/12/2018 05:00:00,33.3,33.3,1,21.44
 03/12/2018 05:15:00,33.3,33.3,1,21.44
 03/12/2018 05:30:00,33.3,33.3,1,21.44
 03/12/2018 05:45:00,33.3,33.3,1,21.44
 03/12/2018 06:00:00,33.25,33.3,1,21.44
 03/12/2018 06:15:00,33.16,33.3,1,24.04
 03/12/2018 06:30:00,33.06,33.3,1,24.47
 03/12/2018 06:45:00,32.99,33.3,1,26.63
 03/12/2018 07:00:00,32.95,33.3,1,26.63
 03/12/2018 07:15:00,32.92,33.3,1,28.27
 03/12/2018 07:30:00,32.99,33.3,1,29.14
 03/12/2018 07:45:00,33.18,33.3,1,29.14
 03/12/2018 08:00:00,33.18,33.3,1,29.14
 03/12/2018 08:15:00,33.18,33.3,1,29.14
 03/12/2018 08:30:00,33.18,33.3,1,29.14
 03/12/2018 08:45:00,33.18,33.3,1,29.14
 03/12/2018 09:00:00,33.18,33.3,1,29.14
 03/12/2018 09:15:00,33.08,33.3,1,29.14
 03/12/2018 09:30:00,33.01,33.3,1,29.14
 03/12/2018 09:45:00,33.11,33.3,1,29.14
 03/12/2018 10:00:00,33.16,33.3,1,29.14
 03/12/2018 10:15:00,33.22,33.3,1,28.2
 03/12/2018 10:30:00,33.32,33.3,1,26.3
 03/12/2018 10:45:00,33.32,33.3,1,26.3
 03/12/2018 11:00:00,33.32,33.3,1,25.36
 03/12/2018 11:15:00,33.32,33.3,1,23.78
 03/12/2018 11:30:00,33.32,33.3,1,25.96
 03/12/2018 11:45:00,33.32,33.3,1,25.96
 03/12/2018 12:00:00,33.32,33.3,1,25.96
 03/12/2018 12:15:00,33.32,33.3,1,25.96
 03/12/2018 12:30:00,33.32,33.3,1,25.96
 03/12/2018 12:45:00,33.32,33.3,1,25.96
 03/12/2018 13:00:00,33.38,33.3,1,25.96
 03/12/2018 13:15:00,33.35,33.3,1,25.96
 03/12/2018 13:30:00,33.35,33.3,1,26.95
 03/12/2018 13:45:00,33.35,33.3,1,28.47
 03/12/2018 14:00:00,33.35,33.3,1,28.47
 03/12/2018 14:15:00,33.2,33.3,1,28.47
 03/12/2018 14:30:00,33.18,33.3,1,26.47
 03/12/2018 14:45:00,33.18,33.3,1,25.79
 03/12/2018 15:00:00,33.18,33.3,1,26.69
 03/12/2018 15:15:00,33.18,33.3,1,28.47
 03/12/2018 15:30:00,33.18,33.3,1,30.59
 03/12/2018 15:45:00,33.06,33.3,1,30.98
 03/12/2018 16:00:00,33.01,33.3,1,30.98
 03/12/2018 16:15:00,33.01,33.3,1,30.9
 03/12/2018 16:30:00,33.01,33.3,1,28.3
 03/12/2018 16:45:00,33.01,33.3,1,28.3
 03/12/2018 17:00:00,33.01,33.3,1,28.3
 03/12/2018 17:15:00,33.01,33.3,1,28.3
 03/12/2018 17:30:00,33.01,33.3,1,28.81
 03/12/2018 17:45:00,33.01,33.3,1,30.82
 03/12/2018 18:00:00,33.01,33.3,1,30.82
 03/12/2018 18:15:00,33.01,33.3,1,30.82
 03/12/2018 18:30:00,33.12,33.3,1,30.82
 03/12/2018 18:45:00,33.18,33.3,1,30.34
 03/12/2018 19:00:00,33.21,33.3,1,28.3
 03/12/2018 19:15:00,33.3,33.3,1,28.3
 03/12/2018 19:30:00,33.3,33.3,1,28.3
 03/12/2018 19:45:00,33.32,33.3,1,28.3
 03/12/2018 20:00:00,33.32,33.3,1,28.3
 03/12/2018 20:15:00,33.31,33.3,1,28.3
 03/12/2018 20:30:00,33.18,33.3,1,28.3
 03/12/2018 20:45:00,33.18,33.3,1,28.3
 03/12/2018 21:00:00,33.18,33.3,1,27.78
 03/12/2018 21:15:00,33.18,33.3,1,28.47
 03/12/2018 21:30:00,33.3,33.3,1,28.47
 03/12/2018 21:45:00,33.32,33.3,1,28.47
 03/12/2018 22:00:00,33.32,33.3,1,28.47
 03/12/2018 22:15:00,33.3,33.3,1,28.47
 03/12/2018 22:30:00,33.13,33.3,1,28.39
 03/12/2018 22:45:00,33.13,33.3,1,25.96
 03/12/2018 23:00:00,33.24,33.3,1,25.96
 03/12/2018 23:15:00,33.42,33.3,1,25.96
 03/12/2018 23:30:00,33.37,33.3,1,25.82
 03/12/2018 23:45:00,33.18,33.3,1,23.28
 04/12/2018 00:00:00,32.91,33.3,1,23.28
 04/12/2018 00:15:00,32.97,33.3,1,25.39
 04/12/2018 00:30:00,33.01,33.3,1,25.79
 04/12/2018 00:45:00,33.01,33.3,1,28.33
 04/12/2018 01:00:00,33.01,33.3,1,28.47
 04/12/2018 01:15:00,33.01,33.3,1,28.47
 04/12/2018 01:30:00,33.16,33.3,1,28.47
 04/12/2018 01:45:00,33.18,33.3,1,28.47
 04/12/2018 02:00:00,33.18,33.3,1,28.47
 04/12/2018 02:15:00,33.18,33.3,1,28.47
 04/12/2018 02:30:00,33.18,33.3,1,28.47
 04/12/2018 02:45:00,33.28,33.3,1,28.47
 04/12/2018 03:00:00,33.32,33.3,1,27.49
 04/12/2018 03:15:00,33.32,33.3,1,25.79
 04/12/2018 03:30:00,33.32,33.3,1,25.79
 04/12/2018 03:45:00,33.39,33.3,1,25.79
 04/12/2018 04:00:00,33.32,33.3,1,25.79
 04/12/2018 04:15:00,33.32,33.3,1,25.79
 04/12/2018 04:30:00,33.32,33.3,1,25.79
 04/12/2018 04:45:00,33.31,33.3,1,25.79
 04/12/2018 05:00:00,33.25,33.3,1,25.79
 04/12/2018 05:15:00,33.19,33.3,1,25.79
 04/12/2018 05:30:00,33.11,33.3,1,25.79
 04/12/2018 05:45:00,33.11,33.3,1,25.79
 04/12/2018 06:00:00,33.2,33.3,1,25.79
 04/12/2018 06:15:00,33.18,33.3,1,25.79
 04/12/2018 06:30:00,33.16,33.3,1,27.63
 04/12/2018 06:45:00,33.0,33.3,1,28.47
 04/12/2018 07:00:00,32.95,33.3,1,28.56
 04/12/2018 07:15:00,32.92,33.3,1,30.98
 04/12/2018 07:30:00,33.01,33.3,1,30.98
 04/12/2018 07:45:00,32.96,33.3,1,31.55
 04/12/2018 08:00:00,33.25,33.3,1,28.14
 04/12/2018 08:15:00,33.25,33.3,1,28.14
 04/12/2018 08:30:00,33.25,33.3,1,28.14
 04/12/2018 08:45:00,33.25,33.3,1,28.14
 04/12/2018 09:00:00,33.25,33.3,1,25.53
 04/12/2018 09:15:00,33.25,33.3,1,25.46
 04/12/2018 09:30:00,33.25,33.3,1,23.47
 04/12/2018 09:45:00,33.25,33.3,1,26.12
 04/12/2018 10:00:00,33.25,33.3,1,27.44
 04/12/2018 10:15:00,33.39,33.3,1,25.29
 04/12/2018 10:30:00,33.4,33.3,1,24.33
 04/12/2018 10:45:00,33.4,33.3,1,22.61
 04/12/2018 11:00:00,33.4,33.3,1,20.19
 04/12/2018 11:15:00,33.4,33.3,1,21.78
 04/12/2018 11:30:00,33.4,33.3,1,25.27
 04/12/2018 11:45:00,33.4,33.3,1,22.94
 04/12/2018 12:00:00,33.4,33.3,1,25.24
 04/12/2018 12:15:00,33.4,33.3,1,25.46
 04/12/2018 12:30:00,33.4,33.3,1,26.87
 04/12/2018 12:45:00,33.34,33.3,1,27.97
 04/12/2018 13:00:00,33.25,33.3,1,27.97
 04/12/2018 13:15:00,33.25,33.3,1,27.97
 04/12/2018 13:30:00,33.25,33.3,1,27.97
 04/12/2018 13:45:00,33.25,33.3,1,28.77
 04/12/2018 14:00:00,33.25,33.3,1,30.65
 04/12/2018 14:15:00,33.23,33.3,1,30.65
 04/12/2018 14:30:00,33.11,33.3,1,30.65
 04/12/2018 14:45:00,33.11,33.3,1,30.65
 04/12/2018 15:00:00,33.11,33.3,1,30.65
 04/12/2018 15:15:00,33.11,33.3,1,30.65
 04/12/2018 15:30:00,33.11,33.3,1,31.28
 04/12/2018 15:45:00,33.06,33.3,1,33.33
 04/12/2018 16:00:00,32.94,33.3,1,33.33
 04/12/2018 16:15:00,32.94,33.3,1,30.55
 04/12/2018 16:30:00,32.95,33.3,1,30.48
 04/12/2018 16:45:00,33.11,33.3,1,30.48
 04/12/2018 17:00:00,33.02,33.3,1,30.48
 04/12/2018 17:15:00,32.94,33.3,1,30.48
 04/12/2018 17:30:00,32.94,33.3,1,30.48
 04/12/2018 17:45:00,32.94,33.3,1,30.48
 04/12/2018 18:00:00,33.05,33.3,1,30.48
 04/12/2018 18:15:00,33.11,33.3,1,30.48
 04/12/2018 18:30:00,33.11,33.3,1,30.48
 04/12/2018 18:45:00,33.11,33.3,1,30.48
 04/12/2018 19:00:00,33.11,33.3,1,30.48
 04/12/2018 19:15:00,33.11,33.3,1,30.48
 04/12/2018 19:30:00,33.15,33.3,1,30.48
 04/12/2018 19:45:00,33.25,33.3,1,30.48
 04/12/2018 20:00:00,33.28,33.3,1,30.48
 04/12/2018 20:15:00,33.37,33.3,1,32.48
 04/12/2018 20:30:00,33.37,33.3,1,33.16
 04/12/2018 20:45:00,33.37,33.3,1,33.16
 04/12/2018 21:00:00,33.37,33.3,1,33.16
 04/12/2018 21:15:00,33.37,33.3,1,33.16
 04/12/2018 21:30:00,33.37,33.3,1,30.86
 04/12/2018 21:45:00,33.37,33.3,1,30.65
 04/12/2018 22:00:00,33.33,33.3,1,29.9
 04/12/2018 22:15:00,33.23,33.3,1,27.97
 04/12/2018 22:30:00,33.23,33.3,1,27.97
 04/12/2018 22:45:00,33.35,33.3,1,27.97
 04/12/2018 23:00:00,33.37,33.3,1,25.66
 04/12/2018 23:15:00,33.37,33.3,1,25.29
 04/12/2018 23:30:00,33.37,33.3,1,25.29
 04/12/2018 23:45:00,33.24,33.3,1,25.29
 05/12/2018 00:00:00,33.16,33.3,1,25.29
 05/12/2018 00:15:00,32.97,33.3,1,25.29
 05/12/2018 00:30:00,33.13,33.3,1,27.03
 05/12/2018 00:45:00,33.25,33.3,1,27.97
 05/12/2018 01:00:00,33.16,33.3,1,27.97
 05/12/2018 01:15:00,33.16,33.3,1,27.97
 05/12/2018 01:30:00,33.16,33.3,1,27.97
 05/12/2018 01:45:00,33.16,33.3,1,27.97
 05/12/2018 02:00:00,33.32,33.3,1,27.97
 05/12/2018 02:15:00,33.32,33.3,1,27.97
 05/12/2018 02:30:00,33.32,33.3,1,27.97
 05/12/2018 02:45:00,33.32,33.3,1,27.97
 05/12/2018 03:00:00,33.32,33.3,1,27.97
 05/12/2018 03:15:00,33.32,33.3,1,27.07
 05/12/2018 03:30:00,33.32,33.3,1,25.46
 05/12/2018 03:45:00,33.32,33.3,1,25.46
 05/12/2018 04:00:00,33.32,33.3,1,25.46
 05/12/2018 04:15:00,33.32,33.3,1,25.46
 05/12/2018 04:30:00,33.34,33.3,1,25.46
 05/12/2018 04:45:00,32.99,33.3,1,25.46
 05/12/2018 05:00:00,32.99,33.3,1,25.46
 05/12/2018 05:15:00,32.99,33.3,1,25.46
 05/12/2018 05:30:00,32.97,33.3,1,25.46
 05/12/2018 05:45:00,32.84,33.3,1,25.46
 05/12/2018 06:00:00,32.84,33.3,1,25.46
 05/12/2018 06:15:00,33.14,33.3,1,25.46
 05/12/2018 06:30:00,33.44,33.3,1,25.5
 05/12/2018 06:45:00,33.35,33.3,1,27.97
 05/12/2018 07:00:00,33.37,33.3,1,27.97
 05/12/2018 07:15:00,33.24,33.3,1,29.53
 05/12/2018 07:30:00,33.2,33.3,1,30.65
 05/12/2018 07:45:00,33.2,33.3,1,30.65
 05/12/2018 08:00:00,33.2,33.3,1,30.65
 05/12/2018 08:15:00,33.15,33.3,1,30.65
 05/12/2018 08:30:00,33.06,33.3,1,30.65
 05/12/2018 08:45:00,33.14,33.3,1,30.65
 05/12/2018 09:00:00,33.23,33.3,1,30.65
 05/12/2018 09:15:00,33.23,33.3,1,30.65
 05/12/2018 09:30:00,33.23,33.3,1,30.65
 05/12/2018 09:45:00,33.23,33.3,1,30.65
 05/12/2018 10:00:00,33.23,33.3,1,30.65
 05/12/2018 10:15:00,33.23,33.3,1,30.65
 05/12/2018 10:30:00,33.23,33.3,1,30.65
 05/12/2018 10:45:00,33.23,33.3,1,30.65
 05/12/2018 11:00:00,33.23,33.3,1,30.65
 05/12/2018 11:15:00,33.23,33.3,1,30.65
 05/12/2018 11:30:00,33.23,33.3,1,30.65
 05/12/2018 11:45:00,33.23,33.3,1,30.65
 05/12/2018 12:00:00,33.23,33.3,1,30.65
 05/12/2018 12:15:00,33.17,33.3,1,30.65
 05/12/2018 12:30:00,33.06,33.3,1,30.65
 05/12/2018 12:45:00,33.06,33.3,1,30.65
 05/12/2018 13:00:00,33.06,33.3,1,30.65
 05/12/2018 13:15:00,33.06,33.3,1,30.65
 05/12/2018 13:30:00,33.22,33.3,1,30.65
 05/12/2018 13:45:00,33.24,33.3,1,30.65
 05/12/2018 14:00:00,33.11,33.3,1,30.65
 05/12/2018 14:15:00,33.11,33.3,1,30.65
 05/12/2018 14:30:00,33.11,33.3,1,30.65
 05/12/2018 14:45:00,33.27,33.3,1,28.9
 05/12/2018 15:00:00,33.3,33.3,1,27.21
 05/12/2018 15:15:00,33.3,33.3,1,27.86
 05/12/2018 15:30:00,33.3,33.3,1,28.47
 05/12/2018 15:45:00,33.26,33.3,1,30.41
 05/12/2018 16:00:00,33.13,33.3,1,30.77
 05/12/2018 16:15:00,33.25,33.3,1,28.47
 05/12/2018 16:30:00,33.12,33.3,1,28.47
 05/12/2018 16:45:00,33.06,33.3,1,28.47
 05/12/2018 17:00:00,33.06,33.3,1,28.74
 05/12/2018 17:15:00,33.06,33.3,1,31.15
 05/12/2018 17:30:00,33.06,33.3,1,31.15
 05/12/2018 17:45:00,33.06,33.3,1,31.15
 05/12/2018 18:00:00,33.06,33.3,1,31.15
 05/12/2018 18:15:00,33.06,33.3,1,31.15
 05/12/2018 18:30:00,33.15,33.3,1,31.15
 05/12/2018 18:45:00,33.23,33.3,1,31.15
 05/12/2018 19:00:00,33.26,33.3,1,30.38
 05/12/2018 19:15:00,33.32,33.3,1,31.36
 05/12/2018 19:30:00,33.25,33.3,1,33.83
 05/12/2018 19:45:00,33.33,33.3,1,33.83
 05/12/2018 20:00:00,33.1,33.3,1,33.83
 05/12/2018 20:15:00,32.82,33.3,1,33.83
 05/12/2018 20:30:00,32.82,33.3,1,33.41
 05/12/2018 20:45:00,32.82,33.3,1,31.32
 05/12/2018 21:00:00,32.97,33.3,1,31.32
 05/12/2018 21:15:00,33.01,33.3,1,30.07
 05/12/2018 21:30:00,33.01,33.3,1,28.64
 05/12/2018 21:45:00,33.08,33.3,1,28.64
 05/12/2018 22:00:00,33.18,33.3,1,28.64
 05/12/2018 22:15:00,33.18,33.3,1,27.08
 05/12/2018 22:30:00,33.18,33.3,1,25.96
 05/12/2018 22:45:00,33.18,33.3,1,25.96
 05/12/2018 23:00:00,33.18,33.3,1,24.43
 05/12/2018 23:15:00,33.0,33.3,1,23.28
 05/12/2018 23:30:00,32.96,33.3,1,23.28
 05/12/2018 23:45:00,32.96,33.3,1,23.28
 06/12/2018 00:00:00,32.95,33.3,1,23.28
 06/12/2018 00:15:00,32.95,33.3,1,25.77
 06/12/2018 00:30:00,32.99,33.3,1,26.3
 06/12/2018 00:45:00,33.12,33.3,1,26.3
 06/12/2018 01:00:00,33.4,33.3,1,26.3
 06/12/2018 01:15:00,33.38,33.3,1,26.3
 06/12/2018 01:30:00,33.2,33.3,1,26.3
 06/12/2018 01:45:00,33.2,33.3,1,26.3
 06/12/2018 02:00:00,33.25,33.3,1,26.3
 06/12/2018 02:15:00,33.35,33.3,1,26.3
 06/12/2018 02:30:00,33.35,33.3,1,26.3
 06/12/2018 02:45:00,33.35,33.3,1,26.3
 06/12/2018 03:00:00,33.37,33.3,1,26.3
 06/12/2018 03:15:00,33.37,33.3,1,26.3
 06/12/2018 03:30:00,33.37,33.3,1,25.74
 06/12/2018 03:45:00,33.37,33.3,1,23.62
 06/12/2018 04:00:00,32.98,33.3,1,23.62
 06/12/2018 04:15:00,32.94,33.3,1,23.62
 06/12/2018 04:30:00,32.94,33.3,1,23.62
 06/12/2018 04:45:00,32.94,33.3,1,23.62
 06/12/2018 05:00:00,32.94,33.3,1,23.62
 06/12/2018 05:15:00,32.88,33.3,1,23.62
 06/12/2018 05:30:00,33.19,33.3,1,23.62
 06/12/2018 05:45:00,33.22,33.3,1,23.62
 06/12/2018 06:00:00,33.13,33.3,1,23.62
 06/12/2018 06:15:00,33.13,33.3,1,23.62
 06/12/2018 06:30:00,33.03,33.3,1,25.65
 06/12/2018 06:45:00,32.97,33.3,1,26.13
 06/12/2018 07:00:00,33.21,33.3,1,27.57
 06/12/2018 07:15:00,33.3,33.3,1,28.81
 06/12/2018 07:30:00,33.25,33.3,1,28.81
 06/12/2018 07:45:00,33.21,33.3,1,31.02
 06/12/2018 08:00:00,33.08,33.3,1,31.32
 06/12/2018 08:15:00,33.08,33.3,1,31.32
 06/12/2018 08:30:00,33.08,33.3,1,31.32
 06/12/2018 08:45:00,33.08,33.3,1,31.32
 06/12/2018 09:00:00,33.08,33.3,1,31.32
 06/12/2018 09:15:00,33.08,33.3,1,31.32
 06/12/2018 09:30:00,33.08,33.3,1,30.07
 06/12/2018 09:45:00,33.08,33.3,1,28.81
 06/12/2018 10:00:00,33.08,33.3,1,28.81
 06/12/2018 10:15:00,33.08,33.3,1,28.81
 06/12/2018 10:30:00,33.08,33.3,1,28.81
 06/12/2018 10:45:00,33.08,33.3,1,28.81
 06/12/2018 11:00:00,33.08,33.3,1,28.81
 06/12/2018 11:15:00,33.08,33.3,1,28.81
 06/12/2018 11:30:00,33.08,33.3,1,28.81
 06/12/2018 11:45:00,33.08,33.3,1,28.81
 06/12/2018 12:00:00,33.08,33.3,1,28.81
 06/12/2018 12:15:00,33.22,33.3,1,28.81
 06/12/2018 12:30:00,33.25,33.3,1,28.81
 06/12/2018 12:45:00,33.25,33.3,1,28.81
 06/12/2018 13:00:00,33.25,33.3,1,28.81
 06/12/2018 13:15:00,33.25,33.3,1,28.81
 06/12/2018 13:30:00,33.25,33.3,1,28.81
 06/12/2018 13:45:00,33.25,33.3,1,28.81
 06/12/2018 14:00:00,33.25,33.3,1,28.81
 06/12/2018 14:15:00,33.25,33.3,1,28.81
 06/12/2018 14:30:00,33.25,33.3,1,28.81
 06/12/2018 14:45:00,33.25,33.3,1,28.81
 06/12/2018 15:00:00,33.25,33.3,1,28.81
 06/12/2018 15:15:00,33.25,33.3,1,28.81
 06/12/2018 15:30:00,33.25,33.3,1,28.81
 06/12/2018 15:45:00,33.18,33.3,1,29.33
 06/12/2018 16:00:00,33.08,33.3,1,31.49
 06/12/2018 16:15:00,32.96,33.3,1,31.49
 06/12/2018 16:30:00,33.16,33.3,1,33.78
 06/12/2018 16:45:00,33.06,33.3,1,34.0
 06/12/2018 17:00:00,33.03,33.3,1,34.0
 06/12/2018 17:15:00,32.91,33.3,1,34.0
 06/12/2018 17:30:00,32.91,33.3,1,34.0
 06/12/2018 17:45:00,32.91,33.3,1,34.0
 06/12/2018 18:00:00,32.91,33.3,1,34.0
 06/12/2018 18:15:00,33.05,33.3,1,34.0
 06/12/2018 18:30:00,33.06,33.3,1,34.0
 06/12/2018 18:45:00,33.06,33.3,1,34.0
 06/12/2018 19:00:00,33.12,33.3,1,34.0
 06/12/2018 19:15:00,33.23,33.3,1,34.0
 06/12/2018 19:30:00,33.23,33.3,1,34.0
 06/12/2018 19:45:00,33.26,33.3,1,32.0
 06/12/2018 20:00:00,33.23,33.3,1,31.32
 06/12/2018 20:15:00,33.23,33.3,1,31.32
 06/12/2018 20:30:00,33.38,33.3,1,31.32
 06/12/2018 20:45:00,33.37,33.3,1,30.37
 06/12/2018 21:00:00,33.16,33.3,1,28.64
 06/12/2018 21:15:00,33.0,33.3,1,28.64
 06/12/2018 21:30:00,33.05,33.3,1,28.64
 06/12/2018 21:45:00,33.27,33.3,1,28.64
 06/12/2018 22:00:00,33.32,33.3,1,28.64
 06/12/2018 22:15:00,33.25,33.3,1,26.17
 06/12/2018 22:30:00,32.99,33.3,1,26.13
 06/12/2018 22:45:00,33.01,33.3,1,26.13
 06/12/2018 23:00:00,33.13,33.3,1,25.2
 06/12/2018 23:15:00,33.17,33.3,1,23.45
 06/12/2018 23:30:00,33.32,33.3,1,23.45
 06/12/2018 23:45:00,33.32,33.3,1,23.45
 07/12/2018 00:00:00,33.32,33.3,1,23.45
 07/12/2018 00:15:00,33.19,33.3,1,25.66
 07/12/2018 00:30:00,33.16,33.3,1,26.13
 07/12/2018 00:45:00,32.97,33.3,1,26.13
 07/12/2018 01:00:00,33.15,33.3,1,26.13
 07/12/2018 01:15:00,33.3,33.3,1,26.13
 07/12/2018 01:30:00,33.37,33.3,1,26.13
 07/12/2018 01:45:00,33.35,33.3,1,26.13
 07/12/2018 02:00:00,33.2,33.3,1,26.13
 07/12/2018 02:15:00,33.2,33.3,1,26.13
 07/12/2018 02:30:00,33.2,33.3,1,26.13
 07/12/2018 02:45:00,33.2,33.3,1,26.13
 07/12/2018 03:00:00,33.2,33.3,1,26.13
 07/12/2018 03:15:00,33.2,33.3,1,26.08
 07/12/2018 03:30:00,33.33,33.3,1,23.62
 07/12/2018 03:45:00,33.37,33.3,1,23.62
 07/12/2018 04:00:00,33.37,33.3,1,23.62
 07/12/2018 04:15:00,33.32,33.3,1,23.62
 07/12/2018 04:30:00,33.23,33.3,1,23.62
 07/12/2018 04:45:00,33.23,33.3,1,23.62
 07/12/2018 05:00:00,33.19,33.3,1,23.62
 07/12/2018 05:15:00,33.04,33.3,1,23.62
 07/12/2018 05:30:00,33.08,33.3,1,23.62
 07/12/2018 05:45:00,33.19,33.3,1,23.62
 07/12/2018 06:00:00,33.25,33.3,1,23.62
 07/12/2018 06:15:00,33.09,33.3,1,23.62
 07/12/2018 06:30:00,32.97,33.3,1,25.98
 07/12/2018 06:45:00,32.99,33.3,1,26.26
 07/12/2018 07:00:00,32.99,33.3,1,28.64
 07/12/2018 07:15:00,32.91,33.3,1,28.64
 07/12/2018 07:30:00,33.01,33.3,1,28.64
 07/12/2018 07:45:00,32.92,33.3,1,28.64
 07/12/2018 08:00:00,32.84,33.3,1,28.64
 07/12/2018 08:15:00,32.88,33.3,1,30.85
 07/12/2018 08:30:00,33.03,33.3,1,31.32
 07/12/2018 08:45:00,33.07,33.3,1,31.32
 07/12/2018 09:00:00,33.1,33.3,1,31.32
 07/12/2018 09:15:00,33.22,33.3,1,31.32
 07/12/2018 09:30:00,32.94,33.3,1,31.32
 07/12/2018 09:45:00,32.94,33.3,1,29.0
 07/12/2018 10:00:00,32.94,33.3,1,26.69
 07/12/2018 10:15:00,33.13,33.3,1,25.44
 07/12/2018 10:30:00,33.26,33.3,1,23.78
 07/12/2018 10:45:00,32.85,33.3,1,24.81
 07/12/2018 11:00:00,32.91,33.3,1,26.34
 07/12/2018 11:15:00,32.98,33.3,1,22.79
 07/12/2018 11:30:00,33.11,33.3,1,21.1
 07/12/2018 11:45:00,33.11,33.3,1,21.1
 07/12/2018 12:00:00,33.11,33.3,1,23.29
 07/12/2018 12:15:00,33.06,33.3,1,26.22
 07/12/2018 12:30:00,33.01,33.3,1,22.06
 07/12/2018 12:45:00,33.08,33.3,1,21.0
 07/12/2018 13:00:00,32.96,33.3,1,23.62
 07/12/2018 13:15:00,33.08,33.3,1,26.1
 07/12/2018 13:30:00,32.94,33.3,1,25.05
 07/12/2018 13:45:00,32.94,33.3,1,23.62
 07/12/2018 14:00:00,32.94,33.3,1,23.62
 07/12/2018 14:15:00,32.93,33.3,1,25.18
 07/12/2018 14:30:00,33.05,33.3,1,28.64
 07/12/2018 14:45:00,33.27,33.3,1,28.81
 07/12/2018 15:00:00,33.25,33.3,1,28.81
 07/12/2018 15:15:00,33.25,33.3,1,28.81
 07/12/2018 15:30:00,33.25,33.3,1,28.81
 07/12/2018 15:45:00,33.17,33.3,1,28.81
 07/12/2018 16:00:00,33.11,33.3,1,31.17
 07/12/2018 16:15:00,33.03,33.3,1,32.54
 07/12/2018 16:30:00,32.94,33.3,1,34.0
 07/12/2018 16:45:00,32.94,33.3,1,34.0
 07/12/2018 17:00:00,32.94,33.3,1,34.0
 07/12/2018 17:15:00,32.94,33.3,1,34.0
 07/12/2018 17:30:00,32.94,33.3,1,34.0
 07/12/2018 17:45:00,32.94,33.3,1,34.0
 07/12/2018 18:00:00,32.94,33.3,1,34.0
 07/12/2018 18:15:00,32.95,33.3,1,34.0
 07/12/2018 18:30:00,33.11,33.3,1,34.0
 07/12/2018 18:45:00,33.05,33.3,1,34.0
 07/12/2018 19:00:00,32.94,33.3,1,34.0
 07/12/2018 19:15:00,33.08,33.3,1,34.0
 07/12/2018 19:30:00,33.08,33.3,1,34.0
 07/12/2018 19:45:00,33.11,33.3,1,34.0
 07/12/2018 20:00:00,33.23,33.3,1,34.0
 07/12/2018 20:15:00,33.23,33.3,1,34.0
 07/12/2018 20:30:00,33.23,33.3,1,31.4
 07/12/2018 20:45:00,33.23,33.3,1,31.32
 07/12/2018 21:00:00,33.28,33.3,1,31.32
 07/12/2018 21:15:00,32.83,33.3,1,30.36
 07/12/2018 21:30:00,33.01,33.3,1,28.64
 07/12/2018 21:45:00,33.1,33.3,1,28.64
 07/12/2018 22:00:00,33.18,33.3,1,28.64
 07/12/2018 22:15:00,33.18,33.3,1,28.64
 07/12/2018 22:30:00,33.18,33.3,1,27.21
 07/12/2018 22:45:00,33.18,33.3,1,26.13
 07/12/2018 23:00:00,33.24,33.3,1,26.13
 07/12/2018 23:15:00,33.3,33.3,1,26.13
 07/12/2018 23:30:00,33.2,33.3,1,26.13
 07/12/2018 23:45:00,33.32,33.3,1,26.13
 08/12/2018 00:00:00,33.32,33.3,1,26.13
 08/12/2018 00:15:00,33.0,33.3,1,26.13
 08/12/2018 00:30:00,32.94,33.3,1,27.39
 08/12/2018 00:45:00,32.94,33.3,1,28.64
 08/12/2018 01:00:00,32.94,33.3,1,28.64
 08/12/2018 01:15:00,33.0,33.3,1,28.64
 08/12/2018 01:30:00,33.08,33.3,1,28.64
 08/12/2018 01:45:00,33.14,33.3,1,28.64
 08/12/2018 02:00:00,33.28,33.3,1,28.64
 08/12/2018 02:15:00,33.28,33.3,1,28.64
 08/12/2018 02:30:00,33.35,33.3,1,28.64
 08/12/2018 02:45:00,33.42,33.3,1,28.64
 08/12/2018 03:00:00,33.42,33.3,1,27.84
 08/12/2018 03:15:00,33.39,33.3,1,26.3
 08/12/2018 03:30:00,33.23,33.3,1,26.3
 08/12/2018 03:45:00,33.23,33.3,1,25.63
 08/12/2018 04:00:00,33.22,33.3,1,23.62
 08/12/2018 04:15:00,33.01,33.3,1,23.62
 08/12/2018 04:30:00,32.99,33.3,1,23.62
 08/12/2018 04:45:00,32.99,33.3,1,23.62
 08/12/2018 05:00:00,32.99,33.3,1,23.62
 08/12/2018 05:15:00,32.99,33.3,1,23.62
 08/12/2018 05:30:00,32.99,33.3,1,23.62
 08/12/2018 05:45:00,32.99,33.3,1,23.62
 08/12/2018 06:00:00,32.99,33.3,1,23.62
 08/12/2018 06:15:00,32.99,33.3,1,23.62
 08/12/2018 06:30:00,33.02,33.3,1,23.62
 08/12/2018 06:45:00,33.16,33.3,1,23.62
 08/12/2018 07:00:00,33.06,33.3,1,23.62
 08/12/2018 07:15:00,32.99,33.3,1,23.62
 08/12/2018 07:30:00,32.99,33.3,1,23.62
 08/12/2018 07:45:00,32.94,33.3,1,23.62
 08/12/2018 08:00:00,32.82,33.3,1,23.62
 08/12/2018 08:15:00,32.88,33.3,1,24.95
 08/12/2018 08:30:00,32.99,33.3,1,26.3
 08/12/2018 08:45:00,33.08,33.3,1,26.67
 08/12/2018 09:00:00,33.42,33.3,1,28.81
 08/12/2018 09:15:00,33.15,33.3,1,28.81
 08/12/2018 09:30:00,33.09,33.3,1,28.81
 08/12/2018 09:45:00,32.96,33.3,1,27.3
 08/12/2018 10:00:00,33.03,33.3,1,26.13
 08/12/2018 10:15:00,33.03,33.3,1,26.13
 08/12/2018 10:30:00,33.03,33.3,1,25.42
 08/12/2018 10:45:00,33.03,33.3,1,23.45
 08/12/2018 11:00:00,33.09,33.3,1,20.25
 08/12/2018 11:15:00,33.2,33.3,1,18.09
 08/12/2018 11:30:00,33.2,33.3,1,18.09
 08/12/2018 11:45:00,33.2,33.3,1,18.09
 08/12/2018 12:00:00,33.2,33.3,1,18.09
 08/12/2018 12:15:00,33.2,33.3,1,19.35
 08/12/2018 12:30:00,33.06,33.3,1,20.77
 08/12/2018 12:45:00,33.06,33.3,1,22.93
 08/12/2018 13:00:00,33.06,33.3,1,24.85
 08/12/2018 13:15:00,33.2,33.3,1,23.45
 08/12/2018 13:30:00,33.23,33.3,1,23.45
 08/12/2018 13:45:00,33.23,33.3,1,23.45
 08/12/2018 14:00:00,33.23,33.3,1,23.45
 08/12/2018 14:15:00,33.26,33.3,1,23.45
 08/12/2018 14:30:00,33.4,33.3,1,23.45
 08/12/2018 14:45:00,33.4,33.3,1,25.83
 08/12/2018 15:00:00,33.4,33.3,1,26.13
 08/12/2018 15:15:00,33.39,33.3,1,26.0
 08/12/2018 15:30:00,33.18,33.3,1,23.45
 08/12/2018 15:45:00,33.05,33.3,1,25.59
 08/12/2018 16:00:00,32.92,33.3,1,26.13
 08/12/2018 16:15:00,32.94,33.3,1,27.6
 08/12/2018 16:30:00,33.3,33.3,1,29.99
 08/12/2018 16:45:00,33.3,33.3,1,28.64
 08/12/2018 17:00:00,33.3,33.3,1,28.64
 08/12/2018 17:15:00,33.27,33.3,1,29.13
 08/12/2018 17:30:00,33.11,33.3,1,31.32
 08/12/2018 17:45:00,33.11,33.3,1,31.32
 08/12/2018 18:00:00,33.11,33.3,1,31.32
 08/12/2018 18:15:00,33.11,33.3,1,33.51
 08/12/2018 18:30:00,33.12,33.3,1,34.17
 08/12/2018 18:45:00,33.3,33.3,1,34.17
 08/12/2018 19:00:00,33.3,33.3,1,34.17
 08/12/2018 19:15:00,33.35,33.3,1,32.22
 08/12/2018 19:30:00,33.37,33.3,1,31.49
 08/12/2018 19:45:00,32.99,33.3,1,31.49
 08/12/2018 20:00:00,33.01,33.3,1,30.64
 08/12/2018 20:15:00,33.01,33.3,1,28.97
 08/12/2018 20:30:00,33.04,33.3,1,28.97
 08/12/2018 20:45:00,33.18,33.3,1,28.97
 08/12/2018 21:00:00,33.15,33.3,1,28.97
 08/12/2018 21:15:00,32.99,33.3,1,27.5
 08/12/2018 21:30:00,33.11,33.3,1,26.46
 08/12/2018 21:45:00,32.89,33.3,1,26.46
 08/12/2018 22:00:00,33.02,33.3,1,26.46
 08/12/2018 22:15:00,33.06,33.3,1,26.46
 08/12/2018 22:30:00,33.06,33.3,1,24.47
 08/12/2018 22:45:00,33.06,33.3,1,23.95
 08/12/2018 23:00:00,33.2,33.3,1,23.95
 08/12/2018 23:15:00,33.2,33.3,1,23.95
 08/12/2018 23:30:00,33.2,33.3,1,23.95
 08/12/2018 23:45:00,33.2,33.3,1,23.95
 09/12/2018 00:00:00,33.2,33.3,1,23.95
 09/12/2018 00:15:00,33.07,33.3,1,25.02
 09/12/2018 00:30:00,32.99,33.3,1,26.63
 09/12/2018 00:45:00,32.99,33.3,1,26.63
 09/12/2018 01:00:00,32.99,33.3,1,26.63
 09/12/2018 01:15:00,33.02,33.3,1,26.63
 09/12/2018 01:30:00,33.18,33.3,1,26.63
 09/12/2018 01:45:00,33.15,33.3,1,26.63
 09/12/2018 02:00:00,32.91,33.3,1,26.63
 09/12/2018 02:15:00,32.91,33.3,1,26.63
 09/12/2018 02:30:00,32.91,33.3,1,26.63
 09/12/2018 02:45:00,32.91,33.3,1,26.63
 09/12/2018 03:00:00,33.1,33.3,1,26.36
 09/12/2018 03:15:00,33.13,33.3,1,23.95
 09/12/2018 03:30:00,32.95,33.3,1,23.95
 09/12/2018 03:45:00,33.08,33.3,1,23.95
 09/12/2018 04:00:00,33.08,33.3,1,23.95
 09/12/2018 04:15:00,33.08,33.3,1,23.95
 09/12/2018 04:30:00,33.08,33.3,1,23.95
 09/12/2018 04:45:00,33.08,33.3,1,21.44
 09/12/2018 05:00:00,33.08,33.3,1,21.44
 09/12/2018 05:15:00,33.08,33.3,1,21.44
 09/12/2018 05:30:00,33.08,33.3,1,21.44
 09/12/2018 05:45:00,33.08,33.3,1,21.44
 09/12/2018 06:00:00,33.08,33.3,1,21.44
 09/12/2018 06:15:00,33.08,33.3,1,21.44
 09/12/2018 06:30:00,33.08,33.3,1,21.44
 09/12/2018 06:45:00,33.05,33.3,1,21.44
 09/12/2018 07:00:00,32.91,33.3,1,21.44
 09/12/2018 07:15:00,33.12,33.3,1,21.44
 09/12/2018 07:30:00,33.37,33.3,1,21.44
 09/12/2018 07:45:00,33.37,33.3,1,23.78
 09/12/2018 08:00:00,33.28,33.3,1,24.12
 09/12/2018 08:15:00,33.11,33.3,1,24.12
 09/12/2018 08:30:00,33.06,33.3,1,24.12
 09/12/2018 08:45:00,33.2,33.3,1,24.12
 09/12/2018 09:00:00,33.3,33.3,1,24.12
 09/12/2018 09:15:00,33.36,33.3,1,24.12
 09/12/2018 09:30:00,33.25,33.3,1,24.12
 09/12/2018 09:45:00,33.25,33.3,1,24.12
 09/12/2018 10:00:00,33.22,33.3,1,26.44
 09/12/2018 10:15:00,33.11,33.3,1,26.8
 09/12/2018 10:30:00,33.11,33.3,1,26.8
 09/12/2018 10:45:00,33.11,33.3,1,26.8
 09/12/2018 11:00:00,33.11,33.3,1,26.72
 09/12/2018 11:15:00,33.11,33.3,1,24.12
 09/12/2018 11:30:00,33.11,33.3,1,24.12
 09/12/2018 11:45:00,33.11,33.3,1,24.12
 09/12/2018 12:00:00,33.11,33.3,1,24.12
 09/12/2018 12:15:00,33.11,33.3,1,22.15
 09/12/2018 12:30:00,33.14,33.3,1,24.09
 09/12/2018 12:45:00,33.25,33.3,1,22.03
 09/12/2018 13:00:00,33.25,33.3,1,18.6
 09/12/2018 13:15:00,33.25,33.3,1,20.76
 09/12/2018 13:30:00,33.25,33.3,1,23.15
 09/12/2018 13:45:00,33.25,33.3,1,24.12
 09/12/2018 14:00:00,33.3,33.3,1,24.12
 09/12/2018 14:15:00,33.4,33.3,1,24.12
 09/12/2018 14:30:00,33.4,33.3,1,24.12
 09/12/2018 14:45:00,33.4,33.3,1,24.12
 09/12/2018 15:00:00,33.32,33.3,1,24.12
 09/12/2018 15:15:00,33.23,33.3,1,25.63
 09/12/2018 15:30:00,33.14,33.3,1,26.63
 09/12/2018 15:45:00,33.06,33.3,1,26.63
 09/12/2018 16:00:00,33.06,33.3,1,26.46
 09/12/2018 16:15:00,33.06,33.3,1,23.95
 09/12/2018 16:30:00,33.06,33.3,1,23.95
 09/12/2018 16:45:00,32.95,33.3,1,25.07
 09/12/2018 17:00:00,32.91,33.3,1,26.46
 09/12/2018 17:15:00,32.91,33.3,1,26.46
 09/12/2018 17:30:00,32.77,33.3,1,26.46
 09/12/2018 17:45:00,32.77,33.3,1,26.46
 09/12/2018 18:00:00,32.77,33.3,1,26.46
 09/12/2018 18:15:00,32.77,33.3,1,26.46
 09/12/2018 18:30:00,32.77,33.3,1,26.46
 09/12/2018 18:45:00,32.85,33.3,1,26.46
 09/12/2018 19:00:00,33.06,33.3,1,26.46
 09/12/2018 19:15:00,33.08,33.3,1,31.03
 09/12/2018 19:30:00,33.08,33.3,1,31.82
 09/12/2018 19:45:00,33.12,33.3,1,31.82
 09/12/2018 20:00:00,33.28,33.3,1,30.26
 09/12/2018 20:15:00,33.28,33.3,1,28.97
 09/12/2018 20:30:00,33.28,33.3,1,28.97
 09/12/2018 20:45:00,33.28,33.3,1,28.97
 09/12/2018 21:00:00,33.28,33.3,1,28.97
 09/12/2018 21:15:00,33.28,33.3,1,28.97
