DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/12/2018 21:30:00,33.41,33.3,1,28.97
 09/12/2018 21:45:00,33.28,33.3,1,27.29
 09/12/2018 22:00:00,33.16,33.3,1,26.3
 09/12/2018 22:15:00,33.26,33.3,1,24.74
 09/12/2018 22:30:00,33.23,33.3,1,23.78
 09/12/2018 22:45:00,33.23,33.3,1,23.78
 09/12/2018 23:00:00,33.23,33.3,1,23.78
 09/12/2018 23:15:00,33.23,33.3,1,23.78
 09/12/2018 23:30:00,33.27,33.3,1,23.21
 09/12/2018 23:45:00,33.4,33.3,1,21.27
 10/12/2018 00:00:00,33.4,33.3,1,21.27
 10/12/2018 00:00:00,33.4,33.3,1,21.27
 10/12/2018 00:15:00,33.25,33.3,1,23.53
 10/12/2018 00:30:00,33.23,33.3,1,23.95
 10/12/2018 00:45:00,33.22,33.3,1,23.95
 10/12/2018 01:00:00,33.08,33.3,1,23.95
 10/12/2018 01:15:00,33.08,33.3,1,23.98
 10/12/2018 01:30:00,33.08,33.3,1,26.63
 10/12/2018 01:45:00,33.12,33.3,1,26.63
 10/12/2018 02:00:00,33.25,33.3,1,26.63
 10/12/2018 02:15:00,33.25,33.3,1,26.63
 10/12/2018 02:30:00,33.25,33.3,1,26.63
 10/12/2018 02:45:00,33.25,33.3,1,26.63
 10/12/2018 03:00:00,33.25,33.3,1,26.63
 10/12/2018 03:15:00,33.25,33.3,1,26.63
 10/12/2018 03:30:00,33.25,33.3,1,26.63
 10/12/2018 03:45:00,33.28,33.3,1,24.92
 10/12/2018 04:00:00,33.42,33.3,1,24.12
 10/12/2018 04:15:00,33.33,33.3,1,24.12
 10/12/2018 04:30:00,33.25,33.3,1,24.12
 10/12/2018 04:45:00,33.25,33.3,1,24.12
 10/12/2018 05:00:00,33.25,33.3,1,24.12
 10/12/2018 05:15:00,33.25,33.3,1,24.12
 10/12/2018 05:30:00,33.25,33.3,1,24.12
 10/12/2018 05:45:00,33.25,33.3,1,24.12
 10/12/2018 06:00:00,33.08,33.3,1,24.12
 10/12/2018 06:15:00,32.92,33.3,1,24.36
 10/12/2018 06:30:00,33.11,33.3,1,26.63
 10/12/2018 06:45:00,33.01,33.3,1,26.8
 10/12/2018 07:00:00,32.96,33.3,1,29.31
 10/12/2018 07:15:00,32.93,33.3,1,29.31
 10/12/2018 07:30:00,33.03,33.3,1,30.86
 10/12/2018 07:45:00,32.94,33.3,1,31.53
 10/12/2018 08:00:00,33.03,33.3,1,28.97
 10/12/2018 08:15:00,33.16,33.3,1,26.94
 10/12/2018 08:30:00,33.2,33.3,1,26.3
 10/12/2018 08:45:00,33.2,33.3,1,26.3
 10/12/2018 09:00:00,33.2,33.3,1,26.3
 10/12/2018 09:15:00,33.2,33.3,1,26.3
 10/12/2018 09:30:00,33.2,33.3,1,22.85
 10/12/2018 09:45:00,33.2,33.3,1,20.94
 10/12/2018 10:00:00,33.2,33.3,1,20.94
 10/12/2018 10:15:00,33.34,33.3,1,20.94
 10/12/2018 10:30:00,33.35,33.3,1,20.94
 10/12/2018 10:45:00,33.35,33.3,1,20.94
 10/12/2018 11:00:00,33.35,33.3,1,22.42
 10/12/2018 11:15:00,33.35,33.3,1,23.62
 10/12/2018 11:30:00,33.35,33.3,1,23.62
 10/12/2018 11:45:00,33.35,33.3,1,23.62
 10/12/2018 12:00:00,33.35,33.3,1,23.62
 10/12/2018 12:15:00,33.35,33.3,1,25.1
 10/12/2018 12:30:00,33.21,33.3,1,28.97
 10/12/2018 12:45:00,33.2,33.3,1,28.97
 10/12/2018 13:00:00,33.2,33.3,1,28.97
 10/12/2018 13:15:00,33.2,33.3,1,28.97
 10/12/2018 13:30:00,33.2,33.3,1,28.97
 10/12/2018 13:45:00,33.2,33.3,1,28.97
 10/12/2018 14:00:00,33.2,33.3,1,28.97
 10/12/2018 14:15:00,33.2,33.3,1,28.97
 10/12/2018 14:30:00,33.2,33.3,1,28.97
 10/12/2018 14:45:00,33.2,33.3,1,28.97
 10/12/2018 15:00:00,33.2,33.3,1,28.97
 10/12/2018 15:15:00,33.2,33.3,1,30.72
 10/12/2018 15:30:00,33.2,33.3,1,31.49
 10/12/2018 15:45:00,33.16,33.3,1,31.49
 10/12/2018 16:00:00,33.03,33.3,1,31.49
 10/12/2018 16:15:00,33.03,33.3,1,28.87
 10/12/2018 16:30:00,33.03,33.3,1,28.81
 10/12/2018 16:45:00,33.03,33.3,1,28.81
 10/12/2018 17:00:00,33.03,33.3,1,28.81
 10/12/2018 17:15:00,33.03,33.3,1,28.81
 10/12/2018 17:30:00,33.03,33.3,1,28.81
 10/12/2018 17:45:00,33.03,33.3,1,28.81
 10/12/2018 18:00:00,33.03,33.3,1,28.81
 10/12/2018 18:15:00,33.03,33.3,1,28.81
 10/12/2018 18:30:00,33.03,33.3,1,28.81
 10/12/2018 18:45:00,33.03,33.3,1,28.81
 10/12/2018 19:00:00,33.03,33.3,1,28.81
 10/12/2018 19:15:00,33.03,33.3,1,28.81
 10/12/2018 19:30:00,33.18,33.3,1,28.81
 10/12/2018 19:45:00,33.2,33.3,1,28.81
 10/12/2018 20:00:00,33.27,33.3,1,28.81
 10/12/2018 20:15:00,33.22,33.3,1,31.27
 10/12/2018 20:30:00,33.25,33.3,1,31.65
 10/12/2018 20:45:00,33.21,33.3,1,31.65
 10/12/2018 21:00:00,33.26,33.3,1,31.65
 10/12/2018 21:15:00,33.37,33.3,1,31.65
 10/12/2018 21:30:00,33.37,33.3,1,31.65
 10/12/2018 21:45:00,33.37,33.3,1,30.53
 10/12/2018 22:00:00,33.37,33.3,1,28.97
 10/12/2018 22:15:00,33.37,33.3,1,28.97
 10/12/2018 22:30:00,33.25,33.3,1,26.76
 10/12/2018 22:45:00,33.18,33.3,1,25.79
 10/12/2018 23:00:00,33.21,33.3,1,25.79
 10/12/2018 23:15:00,33.35,33.3,1,25.79
 10/12/2018 23:30:00,33.35,33.3,1,24.55
 10/12/2018 23:45:00,33.35,33.3,1,23.28
 11/12/2018 00:00:00,33.35,33.3,1,23.28
 11/12/2018 00:15:00,33.09,33.3,1,25.85
 11/12/2018 00:30:00,32.99,33.3,1,25.96
 11/12/2018 00:45:00,32.93,33.3,1,27.64
 11/12/2018 01:00:00,32.89,33.3,1,28.64
 11/12/2018 01:15:00,32.89,33.3,1,28.64
 11/12/2018 01:30:00,32.89,33.3,1,28.64
 11/12/2018 01:45:00,32.98,33.3,1,28.64
 11/12/2018 02:00:00,33.06,33.3,1,28.64
 11/12/2018 02:15:00,33.06,33.3,1,28.64
 11/12/2018 02:30:00,33.06,33.3,1,28.64
 11/12/2018 02:45:00,33.06,33.3,1,28.64
 11/12/2018 03:00:00,33.15,33.3,1,27.99
 11/12/2018 03:15:00,33.2,33.3,1,26.3
 11/12/2018 03:30:00,33.2,33.3,1,26.3
 11/12/2018 03:45:00,33.29,33.3,1,26.3
 11/12/2018 04:00:00,33.35,33.3,1,26.3
 11/12/2018 04:15:00,33.35,33.3,1,26.3
 11/12/2018 04:30:00,33.18,33.3,1,26.05
 11/12/2018 04:45:00,32.96,33.3,1,23.78
 11/12/2018 05:00:00,32.96,33.3,1,23.78
 11/12/2018 05:15:00,32.96,33.3,1,23.78
 11/12/2018 05:30:00,32.96,33.3,1,23.78
 11/12/2018 05:45:00,32.96,33.3,1,23.78
 11/12/2018 06:00:00,32.93,33.3,1,23.78
 11/12/2018 06:15:00,33.2,33.3,1,25.69
 11/12/2018 06:30:00,33.2,33.3,1,26.46
 11/12/2018 06:45:00,33.04,33.3,1,28.02
 11/12/2018 07:00:00,32.93,33.3,1,29.14
 11/12/2018 07:15:00,32.94,33.3,1,29.14
 11/12/2018 07:30:00,33.08,33.3,1,27.26
 11/12/2018 07:45:00,33.08,33.3,1,26.46
 11/12/2018 08:00:00,33.08,33.3,1,26.46
 11/12/2018 08:15:00,33.05,33.3,1,26.46
 11/12/2018 08:30:00,32.97,33.3,1,26.46
 11/12/2018 08:45:00,33.01,33.3,1,31.18
 11/12/2018 09:00:00,32.91,33.3,1,31.99
 11/12/2018 09:15:00,32.91,33.3,1,31.99
 11/12/2018 09:30:00,32.91,33.3,1,31.99
 11/12/2018 09:45:00,32.91,33.3,1,31.99
 11/12/2018 10:00:00,32.91,33.3,1,31.99
 11/12/2018 10:15:00,32.98,33.3,1,31.99
 11/12/2018 10:30:00,33.06,33.3,1,31.99
 11/12/2018 10:45:00,33.06,33.3,1,31.99
 11/12/2018 11:00:00,33.09,33.3,1,31.99
 11/12/2018 11:15:00,33.23,33.3,1,31.99
 11/12/2018 11:30:00,33.23,33.3,1,31.99
 11/12/2018 11:45:00,33.23,33.3,1,31.99
 11/12/2018 12:00:00,33.23,33.3,1,31.99
 11/12/2018 12:15:00,33.23,33.3,1,31.99
 11/12/2018 12:30:00,33.23,33.3,1,31.99
 11/12/2018 12:45:00,33.23,33.3,1,31.99
 11/12/2018 13:00:00,33.23,33.3,1,31.99
 11/12/2018 13:15:00,33.23,33.3,1,31.99
 11/12/2018 13:30:00,33.23,33.3,1,31.99
 11/12/2018 13:45:00,33.23,33.3,1,31.99
 11/12/2018 14:00:00,33.23,33.3,1,31.99
 11/12/2018 14:15:00,33.23,33.3,1,31.99
 11/12/2018 14:30:00,33.23,33.3,1,31.99
 11/12/2018 14:45:00,33.23,33.3,1,31.99
 11/12/2018 15:00:00,33.23,33.3,1,31.99
 11/12/2018 15:15:00,33.23,33.3,1,31.99
 11/12/2018 15:30:00,33.23,33.3,1,31.99
 11/12/2018 15:45:00,33.19,33.3,1,31.99
 11/12/2018 16:00:00,33.03,33.3,1,32.11
 11/12/2018 16:15:00,32.98,33.3,1,34.5
 11/12/2018 16:30:00,32.87,33.3,1,34.18
 11/12/2018 16:45:00,32.87,33.3,1,31.82
 11/12/2018 17:00:00,32.87,33.3,1,31.82
 11/12/2018 17:15:00,32.87,33.3,1,31.82
 11/12/2018 17:30:00,32.9,33.3,1,31.82
 11/12/2018 17:45:00,33.01,33.3,1,31.82
 11/12/2018 18:00:00,33.01,33.3,1,31.82
 11/12/2018 18:15:00,33.01,33.3,1,31.82
 11/12/2018 18:30:00,33.09,33.3,1,31.82
 11/12/2018 18:45:00,33.03,33.3,1,33.97
 11/12/2018 19:00:00,32.96,33.3,1,34.5
 11/12/2018 19:15:00,32.96,33.3,1,34.5
 11/12/2018 19:30:00,32.96,33.3,1,34.5
 11/12/2018 19:45:00,32.96,33.3,1,34.5
 11/12/2018 20:00:00,32.96,33.3,1,34.5
 11/12/2018 20:15:00,33.0,33.3,1,34.5
 11/12/2018 20:30:00,33.2,33.3,1,34.5
 11/12/2018 20:45:00,33.3,33.3,1,34.5
 11/12/2018 21:00:00,33.3,33.3,1,32.02
 11/12/2018 21:15:00,33.37,33.3,1,31.99
 11/12/2018 21:30:00,33.35,33.3,1,31.99
 11/12/2018 21:45:00,33.28,33.3,1,31.39
 11/12/2018 22:00:00,33.28,33.3,1,29.48
 11/12/2018 22:15:00,33.28,33.3,1,29.48
 11/12/2018 22:30:00,33.31,33.3,1,29.48
 11/12/2018 22:45:00,33.45,33.3,1,26.98
 11/12/2018 23:00:00,33.45,33.3,1,26.96
 11/12/2018 23:15:00,33.35,33.3,1,25.98
 11/12/2018 23:30:00,33.18,33.3,1,24.29
 11/12/2018 23:45:00,33.22,33.3,1,24.29
 12/12/2018 00:00:00,33.35,33.3,1,24.29
 12/12/2018 00:15:00,33.13,33.3,1,26.57
 12/12/2018 00:30:00,33.03,33.3,1,26.96
 12/12/2018 00:45:00,33.03,33.3,1,26.96
 12/12/2018 01:00:00,33.03,33.3,1,26.96
 12/12/2018 01:15:00,33.03,33.3,1,26.96
 12/12/2018 01:30:00,33.03,33.3,1,26.96
 12/12/2018 01:45:00,33.11,33.3,1,26.96
 12/12/2018 02:00:00,33.2,33.3,1,26.96
 12/12/2018 02:15:00,33.2,33.3,1,26.96
 12/12/2018 02:30:00,33.2,33.3,1,26.96
 12/12/2018 02:45:00,33.2,33.3,1,26.96
 12/12/2018 03:00:00,33.22,33.3,1,26.96
 12/12/2018 03:15:00,33.37,33.3,1,26.96
 12/12/2018 03:30:00,33.37,33.3,1,26.96
 12/12/2018 03:45:00,33.37,33.3,1,26.96
 12/12/2018 04:00:00,33.37,33.3,1,26.96
 12/12/2018 04:15:00,33.37,33.3,1,25.98
 12/12/2018 04:30:00,33.37,33.3,1,24.29
 12/12/2018 04:45:00,33.37,33.3,1,24.29
 12/12/2018 05:00:00,33.28,33.3,1,24.29
 12/12/2018 05:15:00,33.23,33.3,1,24.29
 12/12/2018 05:30:00,33.23,33.3,1,24.29
 12/12/2018 05:45:00,33.23,33.3,1,24.29
 12/12/2018 06:00:00,33.09,33.3,1,24.29
 12/12/2018 06:15:00,32.91,33.3,1,24.77
 12/12/2018 06:30:00,33.2,33.3,1,26.8
 12/12/2018 06:45:00,33.02,33.3,1,27.03
 12/12/2018 07:00:00,32.89,33.3,1,29.48
 12/12/2018 07:15:00,32.93,33.3,1,29.48
 12/12/2018 07:30:00,33.03,33.3,1,29.93
 12/12/2018 07:45:00,33.03,33.3,1,32.16
 12/12/2018 08:00:00,33.03,33.3,1,32.16
 12/12/2018 08:15:00,33.02,33.3,1,32.16
 12/12/2018 08:30:00,32.91,33.3,1,32.16
 12/12/2018 08:45:00,32.91,33.3,1,32.16
 12/12/2018 09:00:00,32.91,33.3,1,32.16
 12/12/2018 09:15:00,32.91,33.3,1,32.16
 12/12/2018 09:30:00,32.91,33.3,1,32.16
 12/12/2018 09:45:00,32.91,33.3,1,32.16
 12/12/2018 10:00:00,32.97,33.3,1,29.81
 12/12/2018 10:15:00,32.95,33.3,1,29.48
 12/12/2018 10:30:00,32.94,33.3,1,29.48
 12/12/2018 10:45:00,32.95,33.3,1,28.07
 12/12/2018 11:00:00,33.11,33.3,1,26.8
 12/12/2018 11:15:00,33.11,33.3,1,26.34
 12/12/2018 11:30:00,33.11,33.3,1,24.12
 12/12/2018 11:45:00,33.11,33.3,1,24.12
 12/12/2018 12:00:00,33.11,33.3,1,24.12
 12/12/2018 12:15:00,33.11,33.3,1,24.12
 12/12/2018 12:30:00,33.11,33.3,1,25.57
 12/12/2018 12:45:00,33.11,33.3,1,26.8
 12/12/2018 13:00:00,33.11,33.3,1,26.8
 12/12/2018 13:15:00,33.11,33.3,1,28.75
 12/12/2018 13:30:00,33.11,33.3,1,29.48
 12/12/2018 13:45:00,33.11,33.3,1,29.48
 12/12/2018 14:00:00,33.11,33.3,1,29.48
 12/12/2018 14:15:00,33.1,33.3,1,29.48
 12/12/2018 14:30:00,32.96,33.3,1,29.48
 12/12/2018 14:45:00,32.96,33.3,1,29.48
 12/12/2018 15:00:00,32.96,33.3,1,29.48
 12/12/2018 15:15:00,32.96,33.3,1,29.48
 12/12/2018 15:30:00,32.96,33.3,1,29.34
 12/12/2018 15:45:00,32.96,33.3,1,26.8
 12/12/2018 16:00:00,33.11,33.3,1,26.98
 12/12/2018 16:15:00,33.26,33.3,1,29.31
 12/12/2018 16:30:00,33.06,33.3,1,29.31
 12/12/2018 16:45:00,33.06,33.3,1,29.31
 12/12/2018 17:00:00,32.88,33.3,1,29.31
 12/12/2018 17:15:00,32.87,33.3,1,31.32
 12/12/2018 17:30:00,32.88,33.3,1,36.14
 12/12/2018 17:45:00,33.01,33.3,1,37.51
 12/12/2018 18:00:00,33.2,33.3,1,37.51
 12/12/2018 18:15:00,33.2,33.3,1,37.51
 12/12/2018 18:30:00,33.2,33.3,1,37.51
 12/12/2018 18:45:00,33.23,33.3,1,37.51
 12/12/2018 19:00:00,33.37,33.3,1,37.51
 12/12/2018 19:15:00,33.37,33.3,1,37.51
 12/12/2018 19:30:00,33.37,33.3,1,37.51
 12/12/2018 19:45:00,33.32,33.3,1,36.53
 12/12/2018 20:00:00,33.2,33.3,1,34.84
 12/12/2018 20:15:00,32.89,33.3,1,34.84
 12/12/2018 20:30:00,32.79,33.3,1,34.84
 12/12/2018 20:45:00,32.79,33.3,1,34.84
 12/12/2018 21:00:00,32.85,33.3,1,33.01
 12/12/2018 21:15:00,33.02,33.3,1,32.16
 12/12/2018 21:30:00,33.06,33.3,1,32.16
 12/12/2018 21:45:00,33.16,33.3,1,32.16
 12/12/2018 22:00:00,33.25,33.3,1,30.06
 12/12/2018 22:15:00,33.25,33.3,1,29.64
 12/12/2018 22:30:00,33.32,33.3,1,29.07
 12/12/2018 22:45:00,33.18,33.3,1,26.96
 12/12/2018 23:00:00,33.18,33.3,1,26.96
 12/12/2018 23:15:00,33.18,33.3,1,26.27
 12/12/2018 23:30:00,33.18,33.3,1,24.29
 12/12/2018 23:45:00,33.18,33.3,1,24.29
 13/12/2018 00:00:00,33.25,33.3,1,24.29
 13/12/2018 00:15:00,33.06,33.3,1,26.81
 13/12/2018 00:30:00,32.99,33.3,1,26.96
 13/12/2018 00:45:00,32.99,33.3,1,26.96
 13/12/2018 01:00:00,32.99,33.3,1,26.96
 13/12/2018 01:15:00,32.99,33.3,1,26.96
 13/12/2018 01:30:00,33.09,33.3,1,26.96
 13/12/2018 01:45:00,33.16,33.3,1,26.96
 13/12/2018 02:00:00,33.16,33.3,1,26.96
 13/12/2018 02:15:00,33.16,33.3,1,26.96
 13/12/2018 02:30:00,33.16,33.3,1,26.96
 13/12/2018 02:45:00,33.16,33.3,1,26.96
 13/12/2018 03:00:00,33.19,33.3,1,26.96
 13/12/2018 03:15:00,33.32,33.3,1,26.96
 13/12/2018 03:30:00,33.32,33.3,1,26.96
 13/12/2018 03:45:00,33.32,33.3,1,26.96
 13/12/2018 04:00:00,33.32,33.3,1,26.96
 13/12/2018 04:15:00,33.32,33.3,1,26.96
 13/12/2018 04:30:00,33.45,33.3,1,26.96
 13/12/2018 04:45:00,33.33,33.3,1,26.96
 13/12/2018 05:00:00,33.3,33.3,1,26.96
 13/12/2018 05:15:00,33.18,33.3,1,26.96
 13/12/2018 05:30:00,33.13,33.3,1,26.96
 13/12/2018 05:45:00,33.09,33.3,1,26.96
 13/12/2018 06:00:00,33.01,33.3,1,26.96
 13/12/2018 06:15:00,33.0,33.3,1,26.96
 13/12/2018 06:30:00,32.95,33.3,1,26.96
 13/12/2018 06:45:00,32.87,33.3,1,28.93
 13/12/2018 07:00:00,32.87,33.3,1,29.48
 13/12/2018 07:15:00,33.01,33.3,1,30.56
 13/12/2018 07:30:00,33.2,33.3,1,27.14
 13/12/2018 07:45:00,33.08,33.3,1,26.96
 13/12/2018 08:00:00,33.06,33.3,1,26.96
 13/12/2018 08:15:00,33.21,33.3,1,27.88
 13/12/2018 08:30:00,33.47,33.3,1,29.64
 13/12/2018 08:45:00,33.47,33.3,1,29.64
 13/12/2018 09:00:00,33.46,33.3,1,29.64
 13/12/2018 09:15:00,33.3,33.3,1,29.64
 13/12/2018 09:30:00,33.3,33.3,1,29.64
 13/12/2018 09:45:00,33.3,33.3,1,29.64
 13/12/2018 10:00:00,33.35,33.3,1,29.64
 13/12/2018 10:15:00,33.42,33.3,1,31.02
 13/12/2018 10:30:00,33.42,33.3,1,32.16
 13/12/2018 10:45:00,33.42,33.3,1,32.16
 13/12/2018 11:00:00,33.29,33.3,1,30.33
 13/12/2018 11:15:00,33.2,33.3,1,29.48
 13/12/2018 11:30:00,33.2,33.3,1,29.48
 13/12/2018 11:45:00,33.2,33.3,1,29.48
 13/12/2018 12:00:00,33.2,33.3,1,29.48
 13/12/2018 12:15:00,33.2,33.3,1,29.48
 13/12/2018 12:30:00,33.2,33.3,1,27.13
 13/12/2018 12:45:00,33.2,33.3,1,26.8
 13/12/2018 13:00:00,33.21,33.3,1,26.8
 13/12/2018 13:15:00,33.37,33.3,1,26.8
 13/12/2018 13:30:00,33.37,33.3,1,28.26
 13/12/2018 13:45:00,33.32,33.3,1,29.31
 13/12/2018 14:00:00,33.2,33.3,1,29.31
 13/12/2018 14:15:00,33.2,33.3,1,29.31
 13/12/2018 14:30:00,33.2,33.3,1,29.31
 13/12/2018 14:45:00,33.2,33.3,1,29.31
 13/12/2018 15:00:00,33.2,33.3,1,29.31
 13/12/2018 15:15:00,33.2,33.3,1,30.17
 13/12/2018 15:30:00,33.2,33.3,1,31.82
 13/12/2018 15:45:00,33.02,33.3,1,31.82
 13/12/2018 16:00:00,32.91,33.3,1,31.82
 13/12/2018 16:15:00,33.07,33.3,1,29.18
 13/12/2018 16:30:00,32.96,33.3,1,28.97
 13/12/2018 16:45:00,33.04,33.3,1,28.97
 13/12/2018 17:00:00,32.89,33.3,1,30.61
 13/12/2018 17:15:00,32.89,33.3,1,31.49
 13/12/2018 17:30:00,32.89,33.3,1,31.49
 13/12/2018 17:45:00,32.89,33.3,1,31.49
 13/12/2018 18:00:00,32.89,33.3,1,31.76
 13/12/2018 18:15:00,32.89,33.3,1,36.41
 13/12/2018 18:30:00,32.89,33.3,1,36.84
 13/12/2018 18:45:00,32.89,33.3,1,36.84
 13/12/2018 19:00:00,33.0,33.3,1,36.84
 13/12/2018 19:15:00,32.94,33.3,1,36.84
 13/12/2018 19:30:00,32.92,33.3,1,36.84
 13/12/2018 19:45:00,33.06,33.3,1,36.84
 13/12/2018 20:00:00,33.06,33.3,1,36.84
 13/12/2018 20:15:00,33.06,33.3,1,36.84
 13/12/2018 20:30:00,33.06,33.3,1,34.61
 13/12/2018 20:45:00,33.18,33.3,1,34.17
 13/12/2018 21:00:00,33.2,33.3,1,34.17
 13/12/2018 21:15:00,33.25,33.3,1,34.17
 13/12/2018 21:30:00,33.35,33.3,1,34.17
 13/12/2018 21:45:00,33.35,33.3,1,31.92
 13/12/2018 22:00:00,33.35,33.3,1,31.49
 13/12/2018 22:15:00,33.24,33.3,1,30.74
 13/12/2018 22:30:00,32.89,33.3,1,28.81
 13/12/2018 22:45:00,33.06,33.3,1,28.81
 13/12/2018 23:00:00,33.06,33.3,1,27.69
 13/12/2018 23:15:00,33.06,33.3,1,26.13
 13/12/2018 23:30:00,33.06,33.3,1,26.13
 13/12/2018 23:45:00,33.19,33.3,1,26.13
 14/12/2018 00:00:00,33.28,33.3,1,26.13
 14/12/2018 00:15:00,32.96,33.3,1,28.23
 14/12/2018 00:30:00,32.91,33.3,1,28.81
 14/12/2018 00:45:00,32.91,33.3,1,28.81
 14/12/2018 01:00:00,32.91,33.3,1,28.81
 14/12/2018 01:15:00,32.91,33.3,1,28.81
 14/12/2018 01:30:00,32.91,33.3,1,28.81
 14/12/2018 01:45:00,32.91,33.3,1,28.81
 14/12/2018 02:00:00,33.02,33.3,1,28.81
 14/12/2018 02:15:00,33.08,33.3,1,28.81
 14/12/2018 02:30:00,33.08,33.3,1,28.81
 14/12/2018 02:45:00,33.08,33.3,1,28.81
 14/12/2018 03:00:00,33.08,33.3,1,28.81
 14/12/2018 03:15:00,33.11,33.3,1,28.81
 14/12/2018 03:30:00,33.23,33.3,1,28.81
 14/12/2018 03:45:00,33.23,33.3,1,28.81
 14/12/2018 04:00:00,33.23,33.3,1,28.81
 14/12/2018 04:15:00,33.23,33.3,1,28.81
 14/12/2018 04:30:00,33.23,33.3,1,28.81
 14/12/2018 04:45:00,33.23,33.3,1,28.81
 14/12/2018 05:00:00,33.23,33.3,1,28.81
 14/12/2018 05:15:00,33.23,33.3,1,28.81
 14/12/2018 05:30:00,33.23,33.3,1,28.81
 14/12/2018 05:45:00,33.23,33.3,1,28.81
 14/12/2018 06:00:00,33.23,33.3,1,28.81
 14/12/2018 06:15:00,33.04,33.3,1,28.81
 14/12/2018 06:30:00,32.96,33.3,1,28.84
 14/12/2018 06:45:00,32.94,33.3,1,31.32
 14/12/2018 07:00:00,32.98,33.3,1,31.32
 14/12/2018 07:15:00,32.89,33.3,1,32.42
 14/12/2018 07:30:00,32.89,33.3,1,34.0
 14/12/2018 07:45:00,32.89,33.3,1,34.0
 14/12/2018 08:00:00,32.89,33.3,1,34.0
 14/12/2018 08:15:00,33.18,33.3,1,35.3
 14/12/2018 08:30:00,33.42,33.3,1,36.68
 14/12/2018 08:45:00,33.42,33.3,1,36.68
 14/12/2018 09:00:00,33.42,33.3,1,36.68
 14/12/2018 09:15:00,33.42,33.3,1,34.36
 14/12/2018 09:30:00,33.42,33.3,1,33.08
 14/12/2018 09:45:00,33.42,33.3,1,31.15
 14/12/2018 10:00:00,33.42,33.3,1,30.89
 14/12/2018 10:15:00,33.42,33.3,1,29.99
 14/12/2018 10:30:00,33.42,33.3,1,31.15
 14/12/2018 10:45:00,33.42,33.3,1,31.15
 14/12/2018 11:00:00,33.29,33.3,1,31.15
 14/12/2018 11:15:00,33.23,33.3,1,29.73
 14/12/2018 11:30:00,33.23,33.3,1,28.47
 14/12/2018 11:45:00,33.23,33.3,1,28.47
 14/12/2018 12:00:00,33.23,33.3,1,27.18
 14/12/2018 12:15:00,33.23,33.3,1,25.96
 14/12/2018 12:30:00,33.23,33.3,1,27.79
 14/12/2018 12:45:00,33.23,33.3,1,27.28
 14/12/2018 13:00:00,33.31,33.3,1,25.96
 14/12/2018 13:15:00,33.42,33.3,1,25.96
 14/12/2018 13:30:00,33.42,33.3,1,26.3
 14/12/2018 13:45:00,33.42,33.3,1,28.64
 14/12/2018 14:00:00,33.42,33.3,1,28.64
 14/12/2018 14:15:00,33.42,33.3,1,28.64
 14/12/2018 14:30:00,33.42,33.3,1,28.64
 14/12/2018 14:45:00,33.42,33.3,1,28.64
 14/12/2018 15:00:00,33.42,33.3,1,28.77
 14/12/2018 15:15:00,33.35,33.3,1,31.15
 14/12/2018 15:30:00,33.28,33.3,1,31.09
 14/12/2018 15:45:00,33.28,33.3,1,28.47
 14/12/2018 16:00:00,33.28,33.3,1,28.47
 14/12/2018 16:15:00,33.28,33.3,1,28.47
 14/12/2018 16:30:00,33.28,33.3,1,28.86
 14/12/2018 16:45:00,33.28,33.3,1,31.15
 14/12/2018 17:00:00,33.17,33.3,1,31.15
 14/12/2018 17:15:00,33.13,33.3,1,31.15
 14/12/2018 17:30:00,33.13,33.3,1,31.15
 14/12/2018 17:45:00,33.13,33.3,1,33.06
 14/12/2018 18:00:00,33.13,33.3,1,33.83
 14/12/2018 18:15:00,33.13,33.3,1,36.06
 14/12/2018 18:30:00,33.13,33.3,1,36.51
 14/12/2018 18:45:00,33.13,33.3,1,36.51
 14/12/2018 19:00:00,33.24,33.3,1,36.51
 14/12/2018 19:15:00,33.32,33.3,1,36.51
 14/12/2018 19:30:00,33.32,33.3,1,36.51
 14/12/2018 19:45:00,33.24,33.3,1,36.51
 14/12/2018 20:00:00,32.89,33.3,1,36.51
 14/12/2018 20:15:00,32.89,33.3,1,36.1
 14/12/2018 20:30:00,32.89,33.3,1,34.0
 14/12/2018 20:45:00,32.89,33.3,1,34.0
 14/12/2018 21:00:00,32.89,33.3,1,34.0
 14/12/2018 21:15:00,32.89,33.3,1,33.12
 14/12/2018 21:30:00,32.89,33.3,1,31.49
 14/12/2018 21:45:00,32.89,33.3,1,31.49
 14/12/2018 22:00:00,32.97,33.3,1,30.77
 14/12/2018 22:15:00,33.12,33.3,1,28.81
 14/12/2018 22:30:00,33.18,33.3,1,28.81
 14/12/2018 22:45:00,33.2,33.3,1,28.81
 14/12/2018 23:00:00,33.36,33.3,1,28.81
 14/12/2018 23:15:00,33.45,33.3,1,28.81
 14/12/2018 23:30:00,33.45,33.3,1,26.8
 14/12/2018 23:45:00,33.45,33.3,1,26.3
 15/12/2018 00:00:00,33.44,33.3,1,26.3
 15/12/2018 00:15:00,33.16,33.3,1,28.77
 15/12/2018 00:30:00,33.16,33.3,1,28.97
 15/12/2018 00:45:00,33.16,33.3,1,28.97
 15/12/2018 01:00:00,33.16,33.3,1,28.97
 15/12/2018 01:15:00,33.16,33.3,1,28.97
 15/12/2018 01:30:00,33.27,33.3,1,28.97
 15/12/2018 01:45:00,33.16,33.3,1,28.97
 15/12/2018 02:00:00,33.15,33.3,1,28.97
 15/12/2018 02:15:00,33.03,33.3,1,28.97
 15/12/2018 02:30:00,33.03,33.3,1,28.97
 15/12/2018 02:45:00,33.03,33.3,1,28.97
 15/12/2018 03:00:00,33.03,33.3,1,28.97
 15/12/2018 03:15:00,33.03,33.3,1,28.97
 15/12/2018 03:30:00,33.03,33.3,1,28.97
 15/12/2018 03:45:00,33.03,33.3,1,28.97
 15/12/2018 04:00:00,33.08,33.3,1,28.97
 15/12/2018 04:15:00,33.18,33.3,1,28.97
 15/12/2018 04:30:00,33.18,33.3,1,28.97
 15/12/2018 04:45:00,33.18,33.3,1,27.18
 15/12/2018 05:00:00,33.18,33.3,1,26.46
 15/12/2018 05:15:00,33.18,33.3,1,26.46
 15/12/2018 05:30:00,33.18,33.3,1,26.46
 15/12/2018 05:45:00,33.18,33.3,1,26.46
 15/12/2018 06:00:00,33.18,33.3,1,26.46
 15/12/2018 06:15:00,33.18,33.3,1,26.46
 15/12/2018 06:30:00,33.18,33.3,1,26.46
 15/12/2018 06:45:00,33.18,33.3,1,26.46
 15/12/2018 07:00:00,33.18,33.3,1,26.46
 15/12/2018 07:15:00,33.18,33.3,1,26.46
 15/12/2018 07:30:00,33.18,33.3,1,26.46
 15/12/2018 07:45:00,33.18,33.3,1,26.46
 15/12/2018 08:00:00,33.18,33.3,1,26.46
 15/12/2018 08:15:00,33.18,33.3,1,26.46
 15/12/2018 08:30:00,33.18,33.3,1,26.46
 15/12/2018 08:45:00,33.18,33.3,1,27.34
 15/12/2018 09:00:00,33.18,33.3,1,31.49
 15/12/2018 09:15:00,33.18,33.3,1,31.49
 15/12/2018 09:30:00,33.18,33.3,1,31.49
 15/12/2018 09:45:00,33.18,33.3,1,31.49
 15/12/2018 10:00:00,33.18,33.3,1,31.49
 15/12/2018 10:15:00,33.18,33.3,1,31.49
 15/12/2018 10:30:00,33.18,33.3,1,31.49
 15/12/2018 10:45:00,33.18,33.3,1,31.49
 15/12/2018 11:00:00,33.18,33.3,1,31.49
 15/12/2018 11:15:00,33.18,33.3,1,31.49
 15/12/2018 11:30:00,33.18,33.3,1,31.49
 15/12/2018 11:45:00,33.18,33.3,1,31.49
 15/12/2018 12:00:00,33.18,33.3,1,31.49
 15/12/2018 12:15:00,33.18,33.3,1,31.49
 15/12/2018 12:30:00,33.18,33.3,1,31.49
 15/12/2018 12:45:00,33.18,33.3,1,31.49
 15/12/2018 13:00:00,33.18,33.3,1,31.49
 15/12/2018 13:15:00,33.18,33.3,1,31.49
 15/12/2018 13:30:00,33.18,33.3,1,31.49
 15/12/2018 13:45:00,33.18,33.3,1,31.49
 15/12/2018 14:00:00,33.18,33.3,1,31.49
 15/12/2018 14:15:00,33.18,33.3,1,31.49
 15/12/2018 14:30:00,33.18,33.3,1,31.49
 15/12/2018 14:45:00,33.18,33.3,1,31.49
 15/12/2018 15:00:00,33.18,33.3,1,31.49
 15/12/2018 15:15:00,33.18,33.3,1,31.49
 15/12/2018 15:30:00,33.18,33.3,1,31.49
 15/12/2018 15:45:00,33.18,33.3,1,31.49
 15/12/2018 16:00:00,33.16,33.3,1,31.49
 15/12/2018 16:15:00,33.16,33.3,1,31.49
 15/12/2018 16:30:00,33.16,33.3,1,31.49
 15/12/2018 16:45:00,33.16,33.3,1,31.49
 15/12/2018 17:00:00,33.28,33.3,1,31.49
 15/12/2018 17:15:00,33.45,33.3,1,31.49
 15/12/2018 17:30:00,33.2,33.3,1,31.49
 15/12/2018 17:45:00,33.18,33.3,1,31.49
 15/12/2018 18:00:00,33.18,33.3,1,31.49
 15/12/2018 18:15:00,33.3,33.3,1,31.49
 15/12/2018 18:30:00,33.32,33.3,1,31.49
 15/12/2018 18:45:00,33.18,33.3,1,30.55
 15/12/2018 19:00:00,32.89,33.3,1,28.81
 15/12/2018 19:15:00,32.89,33.3,1,28.81
 15/12/2018 19:30:00,33.05,33.3,1,28.81
 15/12/2018 19:45:00,33.06,33.3,1,28.81
 15/12/2018 20:00:00,33.06,33.3,1,28.81
 15/12/2018 20:15:00,33.06,33.3,1,28.81
 15/12/2018 20:30:00,33.06,33.3,1,28.81
 15/12/2018 20:45:00,33.07,33.3,1,28.81
 15/12/2018 21:00:00,33.18,33.3,1,28.81
 15/12/2018 21:15:00,33.18,33.3,1,28.81
 15/12/2018 21:30:00,33.18,33.3,1,28.81
 15/12/2018 21:45:00,33.28,33.3,1,28.81
 15/12/2018 22:00:00,33.32,33.3,1,28.81
 15/12/2018 22:15:00,33.32,33.3,1,28.27
 15/12/2018 22:30:00,33.32,33.3,1,26.3
 15/12/2018 22:45:00,33.32,33.3,1,26.3
 15/12/2018 23:00:00,33.45,33.3,1,26.3
 15/12/2018 23:15:00,33.37,33.3,1,26.3
 15/12/2018 23:30:00,33.37,33.3,1,25.29
 15/12/2018 23:45:00,33.08,33.3,1,23.62
 16/12/2018 00:00:00,33.06,33.3,1,23.62
 16/12/2018 00:15:00,32.92,33.3,1,26.2
 16/12/2018 00:30:00,32.91,33.3,1,26.3
 16/12/2018 00:45:00,32.91,33.3,1,27.81
 16/12/2018 01:00:00,32.91,33.3,1,28.81
 16/12/2018 01:15:00,32.91,33.3,1,28.81
 16/12/2018 01:30:00,32.91,33.3,1,28.81
 16/12/2018 01:45:00,33.03,33.3,1,28.81
 16/12/2018 02:00:00,33.08,33.3,1,28.81
 16/12/2018 02:15:00,33.01,33.3,1,28.81
 16/12/2018 02:30:00,32.94,33.3,1,28.81
 16/12/2018 02:45:00,33.0,33.3,1,28.81
 16/12/2018 03:00:00,33.11,33.3,1,28.81
 16/12/2018 03:15:00,33.11,33.3,1,28.22
 16/12/2018 03:30:00,33.16,33.3,1,26.13
 16/12/2018 03:45:00,33.3,33.3,1,26.13
 16/12/2018 04:00:00,33.24,33.3,1,26.13
 16/12/2018 04:15:00,33.18,33.3,1,26.13
 16/12/2018 04:30:00,33.18,33.3,1,26.13
 16/12/2018 04:45:00,33.18,33.3,1,26.13
 16/12/2018 05:00:00,33.18,33.3,1,26.13
 16/12/2018 05:15:00,33.18,33.3,1,26.13
 16/12/2018 05:30:00,33.18,33.3,1,25.71
 16/12/2018 05:45:00,33.26,33.3,1,23.62
 16/12/2018 06:00:00,33.37,33.3,1,23.62
 16/12/2018 06:15:00,33.22,33.3,1,23.62
 16/12/2018 06:30:00,33.37,33.3,1,23.62
 16/12/2018 06:45:00,33.35,33.3,1,23.62
 16/12/2018 07:00:00,33.35,33.3,1,23.62
 16/12/2018 07:15:00,33.32,33.3,1,23.62
 16/12/2018 07:30:00,33.18,33.3,1,23.62
 16/12/2018 07:45:00,33.17,33.3,1,23.62
 16/12/2018 08:00:00,33.01,33.3,1,24.99
 16/12/2018 08:15:00,33.01,33.3,1,26.13
 16/12/2018 08:30:00,33.01,33.3,1,26.13
 16/12/2018 08:45:00,33.01,33.3,1,26.13
 16/12/2018 09:00:00,33.01,33.3,1,26.13
 16/12/2018 09:15:00,33.01,33.3,1,26.21
 16/12/2018 09:30:00,32.99,33.3,1,28.64
 16/12/2018 09:45:00,32.99,33.3,1,28.64
 16/12/2018 10:00:00,32.99,33.3,1,28.64
 16/12/2018 10:15:00,32.99,33.3,1,28.64
 16/12/2018 10:30:00,32.99,33.3,1,28.64
 16/12/2018 10:45:00,32.99,33.3,1,28.64
 16/12/2018 11:00:00,32.99,33.3,1,28.64
 16/12/2018 11:15:00,32.96,33.3,1,28.64
 16/12/2018 11:30:00,32.79,33.3,1,28.64
 16/12/2018 11:45:00,32.79,33.3,1,28.64
 16/12/2018 12:00:00,32.81,33.3,1,28.64
 16/12/2018 12:15:00,32.94,33.3,1,28.64
 16/12/2018 12:30:00,32.94,33.3,1,28.64
 16/12/2018 12:45:00,32.94,33.3,1,28.64
 16/12/2018 13:00:00,32.81,33.3,1,30.7
 16/12/2018 13:15:00,32.84,33.3,1,31.15
 16/12/2018 13:30:00,32.94,33.3,1,31.15
 16/12/2018 13:45:00,32.94,33.3,1,31.15
 16/12/2018 14:00:00,33.11,33.3,1,31.15
 16/12/2018 14:15:00,33.11,33.3,1,31.15
 16/12/2018 14:30:00,33.11,33.3,1,31.15
 16/12/2018 14:45:00,33.11,33.3,1,31.15
 16/12/2018 15:00:00,33.11,33.3,1,31.15
 16/12/2018 15:15:00,33.18,33.3,1,31.15
 16/12/2018 15:30:00,33.2,33.3,1,31.15
 16/12/2018 15:45:00,32.91,33.3,1,31.15
 16/12/2018 16:00:00,32.88,33.3,1,31.68
 16/12/2018 16:15:00,32.96,33.3,1,33.83
 16/12/2018 16:30:00,32.99,33.3,1,33.83
 16/12/2018 16:45:00,32.99,33.3,1,35.08
 16/12/2018 17:00:00,32.87,33.3,1,36.34
 16/12/2018 17:15:00,32.84,33.3,1,36.34
 16/12/2018 17:30:00,32.84,33.3,1,34.68
 16/12/2018 17:45:00,32.99,33.3,1,31.31
 16/12/2018 18:00:00,32.99,33.3,1,30.98
 16/12/2018 18:15:00,32.99,33.3,1,30.98
 16/12/2018 18:30:00,33.12,33.3,1,31.04
 16/12/2018 18:45:00,33.16,33.3,1,33.66
 16/12/2018 19:00:00,33.16,33.3,1,33.66
 16/12/2018 19:15:00,33.16,33.3,1,33.66
 16/12/2018 19:30:00,33.32,33.3,1,33.66
 16/12/2018 19:45:00,33.32,33.3,1,33.66
 16/12/2018 20:00:00,33.32,33.3,1,33.66
 16/12/2018 20:15:00,33.32,33.3,1,33.66
 16/12/2018 20:30:00,33.32,33.3,1,33.66
 16/12/2018 20:45:00,33.32,33.3,1,33.66
 16/12/2018 21:00:00,33.34,33.3,1,32.59
 16/12/2018 21:15:00,33.35,33.3,1,31.15
 16/12/2018 21:30:00,33.35,33.3,1,31.15
 16/12/2018 21:45:00,33.3,33.3,1,29.92
 16/12/2018 22:00:00,33.2,33.3,1,28.47
 16/12/2018 22:15:00,33.2,33.3,1,28.47
 16/12/2018 22:30:00,33.14,33.3,1,28.47
 16/12/2018 22:45:00,32.97,33.3,1,26.19
 16/12/2018 23:00:00,33.08,33.3,1,25.96
 16/12/2018 23:15:00,33.13,33.3,1,25.96
 16/12/2018 23:30:00,33.23,33.3,1,24.47
 16/12/2018 23:45:00,33.23,33.3,1,23.45
 17/12/2018 00:00:00,33.23,33.3,1,23.45
 17/12/2018 00:00:00,33.23,33.3,1,23.45
 17/12/2018 00:15:00,32.96,33.3,1,25.9
 17/12/2018 00:30:00,32.91,33.3,1,27.7
 17/12/2018 00:45:00,32.91,33.3,1,28.47
 17/12/2018 01:00:00,32.91,33.3,1,28.47
 17/12/2018 01:15:00,32.91,33.3,1,28.47
 17/12/2018 01:30:00,32.91,33.3,1,28.47
 17/12/2018 01:45:00,32.91,33.3,1,28.47
 17/12/2018 02:00:00,32.91,33.3,1,28.47
 17/12/2018 02:15:00,32.91,33.3,1,28.47
 17/12/2018 02:30:00,32.91,33.3,1,28.47
 17/12/2018 02:45:00,32.91,33.3,1,28.47
 17/12/2018 03:00:00,32.91,33.3,1,28.47
 17/12/2018 03:15:00,32.91,33.3,1,28.47
 17/12/2018 03:30:00,33.03,33.3,1,28.47
 17/12/2018 03:45:00,33.08,33.3,1,28.47
 17/12/2018 04:00:00,33.08,33.3,1,27.63
 17/12/2018 04:15:00,33.08,33.3,1,25.96
 17/12/2018 04:30:00,33.26,33.3,1,25.96
 17/12/2018 04:45:00,33.3,33.3,1,25.96
 17/12/2018 05:00:00,33.3,33.3,1,25.96
 17/12/2018 05:15:00,33.31,33.3,1,25.96
 17/12/2018 05:30:00,33.47,33.3,1,25.96
 17/12/2018 05:45:00,33.41,33.3,1,25.96
 17/12/2018 06:00:00,33.3,33.3,1,25.96
 17/12/2018 06:15:00,33.13,33.3,1,27.87
 17/12/2018 06:30:00,33.11,33.3,1,28.64
 17/12/2018 06:45:00,33.01,33.3,1,28.64
 17/12/2018 07:00:00,32.94,33.3,1,30.68
 17/12/2018 07:15:00,32.94,33.3,1,31.32
 17/12/2018 07:30:00,32.92,33.3,1,31.69
 17/12/2018 07:45:00,33.03,33.3,1,34.17
 17/12/2018 08:00:00,33.03,33.3,1,34.17
 17/12/2018 08:15:00,33.03,33.3,1,34.17
 17/12/2018 08:30:00,33.03,33.3,1,34.17
 17/12/2018 08:45:00,33.03,33.3,1,34.17
 17/12/2018 09:00:00,33.03,33.3,1,34.17
 17/12/2018 09:15:00,33.03,33.3,1,34.17
 17/12/2018 09:30:00,33.03,33.3,1,31.99
 17/12/2018 09:45:00,33.13,33.3,1,31.65
 17/12/2018 10:00:00,33.24,33.3,1,30.27
 17/12/2018 10:15:00,33.37,33.3,1,23.99
 17/12/2018 10:30:00,33.37,33.3,1,23.04
 17/12/2018 10:45:00,33.37,33.3,1,21.1
 17/12/2018 11:00:00,33.37,33.3,1,21.1
 17/12/2018 11:15:00,33.37,33.3,1,21.1
 17/12/2018 11:30:00,33.37,33.3,1,21.1
 17/12/2018 11:45:00,33.37,33.3,1,22.99
 17/12/2018 12:00:00,33.37,33.3,1,25.75
 17/12/2018 12:15:00,33.37,33.3,1,23.78
 17/12/2018 12:30:00,33.37,33.3,1,23.78
 17/12/2018 12:45:00,33.37,33.3,1,23.78
 17/12/2018 13:00:00,33.22,33.3,1,26.09
 17/12/2018 13:15:00,33.2,33.3,1,27.34
 17/12/2018 13:30:00,33.2,33.3,1,28.97
 17/12/2018 13:45:00,33.2,33.3,1,28.97
 17/12/2018 14:00:00,33.2,33.3,1,28.97
 17/12/2018 14:15:00,33.2,33.3,1,28.97
 17/12/2018 14:30:00,33.2,33.3,1,28.97
 17/12/2018 14:45:00,33.2,33.3,1,30.05
 17/12/2018 15:00:00,33.07,33.3,1,31.49
 17/12/2018 15:15:00,33.06,33.3,1,31.49
 17/12/2018 15:30:00,33.06,33.3,1,31.49
 17/12/2018 15:45:00,33.06,33.3,1,32.62
 17/12/2018 16:00:00,32.96,33.3,1,34.0
 17/12/2018 16:15:00,32.97,33.3,1,34.0
 17/12/2018 16:30:00,32.92,33.3,1,33.95
 17/12/2018 16:45:00,33.03,33.3,1,31.49
 17/12/2018 17:00:00,33.03,33.3,1,31.49
 17/12/2018 17:15:00,33.03,33.3,1,31.49
 17/12/2018 17:30:00,33.03,33.3,1,31.49
 17/12/2018 17:45:00,33.03,33.3,1,31.49
 17/12/2018 18:00:00,32.88,33.3,1,35.89
 17/12/2018 18:15:00,32.84,33.3,1,36.68
 17/12/2018 18:30:00,32.84,33.3,1,36.68
 17/12/2018 18:45:00,32.9,33.3,1,36.68
 17/12/2018 19:00:00,33.01,33.3,1,36.68
 17/12/2018 19:15:00,33.01,33.3,1,36.68
 17/12/2018 19:30:00,33.01,33.3,1,36.68
 17/12/2018 19:45:00,33.3,33.3,1,36.68
 17/12/2018 20:00:00,33.4,33.3,1,36.68
 17/12/2018 20:15:00,33.29,33.3,1,35.22
 17/12/2018 20:30:00,33.2,33.3,1,34.0
 17/12/2018 20:45:00,33.17,33.3,1,34.0
 17/12/2018 21:00:00,32.84,33.3,1,34.0
 17/12/2018 21:15:00,32.95,33.3,1,32.28
 17/12/2018 21:30:00,33.01,33.3,1,31.32
 17/12/2018 21:45:00,33.01,33.3,1,31.32
 17/12/2018 22:00:00,33.1,33.3,1,30.62
 17/12/2018 22:15:00,33.25,33.3,1,28.81
 17/12/2018 22:30:00,33.06,33.3,1,28.81
 17/12/2018 22:45:00,33.06,33.3,1,27.2
 17/12/2018 23:00:00,33.24,33.3,1,26.13
 17/12/2018 23:15:00,33.25,33.3,1,26.13
 17/12/2018 23:30:00,33.37,33.3,1,26.13
 17/12/2018 23:45:00,33.42,33.3,1,26.13
 18/12/2018 00:00:00,33.42,33.3,1,26.13
 18/12/2018 00:15:00,33.05,33.3,1,28.12
 18/12/2018 00:30:00,32.89,33.3,1,28.81
 18/12/2018 00:45:00,32.89,33.3,1,28.81
 18/12/2018 01:00:00,32.89,33.3,1,28.81
 18/12/2018 01:15:00,33.13,33.3,1,28.81
 18/12/2018 01:30:00,33.28,33.3,1,28.81
 18/12/2018 01:45:00,33.45,33.3,1,28.81
 18/12/2018 02:00:00,33.45,33.3,1,28.81
 18/12/2018 02:15:00,33.32,33.3,1,28.81
 18/12/2018 02:30:00,33.39,33.3,1,28.81
 18/12/2018 02:45:00,33.45,33.3,1,28.81
 18/12/2018 03:00:00,33.45,33.3,1,28.81
 18/12/2018 03:15:00,33.45,33.3,1,28.81
 18/12/2018 03:30:00,33.45,33.3,1,28.81
 18/12/2018 03:45:00,33.36,33.3,1,27.67
 18/12/2018 04:00:00,33.13,33.3,1,26.3
 18/12/2018 04:15:00,32.89,33.3,1,26.3
 18/12/2018 04:30:00,32.89,33.3,1,26.3
 18/12/2018 04:45:00,32.94,33.3,1,26.3
 18/12/2018 05:00:00,33.08,33.3,1,26.3
 18/12/2018 05:15:00,33.08,33.3,1,26.3
 18/12/2018 05:30:00,33.08,33.3,1,26.3
 18/12/2018 05:45:00,32.97,33.3,1,26.3
 18/12/2018 06:00:00,33.01,33.3,1,26.3
 18/12/2018 06:15:00,33.0,33.3,1,26.3
 18/12/2018 06:30:00,33.06,33.3,1,27.53
 18/12/2018 06:45:00,33.06,33.3,1,28.64
 18/12/2018 07:00:00,33.02,33.3,1,28.64
 18/12/2018 07:15:00,33.31,33.3,1,30.79
 18/12/2018 07:30:00,33.29,33.3,1,31.32
 18/12/2018 07:45:00,33.23,33.3,1,31.32
 18/12/2018 08:00:00,33.23,33.3,1,32.72
 18/12/2018 08:15:00,33.11,33.3,1,34.17
 18/12/2018 08:30:00,33.08,33.3,1,34.17
 18/12/2018 08:45:00,33.08,33.3,1,34.17
 18/12/2018 09:00:00,33.08,33.3,1,34.17
 18/12/2018 09:15:00,33.08,33.3,1,34.17
 18/12/2018 09:30:00,32.98,33.3,1,34.17
 18/12/2018 09:45:00,33.08,33.3,1,34.17
 18/12/2018 10:00:00,33.08,33.3,1,34.17
 18/12/2018 10:15:00,33.26,33.3,1,34.17
 18/12/2018 10:30:00,33.28,33.3,1,34.17
 18/12/2018 10:45:00,33.28,33.3,1,34.17
 18/12/2018 11:00:00,33.28,33.3,1,34.17
 18/12/2018 11:15:00,33.13,33.3,1,34.17
 18/12/2018 11:30:00,33.11,33.3,1,34.17
 18/12/2018 11:45:00,33.11,33.3,1,34.17
 18/12/2018 12:00:00,33.11,33.3,1,34.17
 18/12/2018 12:15:00,33.11,33.3,1,34.17
 18/12/2018 12:30:00,33.11,33.3,1,34.17
 18/12/2018 12:45:00,33.11,33.3,1,34.17
 18/12/2018 13:00:00,33.11,33.3,1,34.17
 18/12/2018 13:15:00,33.19,33.3,1,34.17
 18/12/2018 13:30:00,33.28,33.3,1,34.17
 18/12/2018 13:45:00,33.28,33.3,1,34.17
 18/12/2018 14:00:00,33.28,33.3,1,34.17
 18/12/2018 14:15:00,33.28,33.3,1,34.17
 18/12/2018 14:30:00,33.28,33.3,1,34.17
 18/12/2018 14:45:00,33.45,33.3,1,34.17
 18/12/2018 15:00:00,33.45,33.3,1,34.17
 18/12/2018 15:15:00,33.42,33.3,1,34.17
 18/12/2018 15:30:00,33.25,33.3,1,34.17
 18/12/2018 15:45:00,33.13,33.3,1,34.17
 18/12/2018 16:00:00,33.12,33.3,1,34.56
 18/12/2018 16:15:00,32.96,33.3,1,36.68
 18/12/2018 16:30:00,32.96,33.3,1,36.68
 18/12/2018 16:45:00,32.79,33.3,1,36.63
 18/12/2018 17:00:00,32.74,33.3,1,34.17
 18/12/2018 17:15:00,32.87,33.3,1,34.17
 18/12/2018 17:30:00,32.89,33.3,1,34.17
 18/12/2018 17:45:00,32.89,33.3,1,34.17
 18/12/2018 18:00:00,32.94,33.3,1,34.17
 18/12/2018 18:15:00,33.03,33.3,1,34.17
 18/12/2018 18:30:00,33.03,33.3,1,34.17
 18/12/2018 18:45:00,33.03,33.3,1,34.17
 18/12/2018 19:00:00,33.15,33.3,1,34.17
 18/12/2018 19:15:00,33.18,33.3,1,36.23
 18/12/2018 19:30:00,33.18,33.3,1,36.84
 18/12/2018 19:45:00,33.0,33.3,1,36.84
 18/12/2018 20:00:00,32.99,33.3,1,36.84
 18/12/2018 20:15:00,32.99,33.3,1,35.84
 18/12/2018 20:30:00,33.05,33.3,1,34.17
 18/12/2018 20:45:00,33.16,33.3,1,34.17
 18/12/2018 21:00:00,33.22,33.3,1,34.17
 18/12/2018 21:15:00,33.32,33.3,1,34.17
 18/12/2018 21:30:00,33.47,33.3,1,34.17
 18/12/2018 21:45:00,33.25,33.3,1,31.29
 18/12/2018 22:00:00,33.18,33.3,1,31.15
 18/12/2018 22:15:00,33.08,33.3,1,29.67
 18/12/2018 22:30:00,33.08,33.3,1,28.64
 18/12/2018 22:45:00,33.21,33.3,1,28.64
 18/12/2018 23:00:00,33.42,33.3,1,26.13
 18/12/2018 23:15:00,33.42,33.3,1,25.96
 18/12/2018 23:30:00,33.42,33.3,1,25.96
 18/12/2018 23:45:00,33.42,33.3,1,25.96
 19/12/2018 00:00:00,33.42,33.3,1,25.96
 19/12/2018 00:15:00,33.21,33.3,1,28.22
 19/12/2018 00:30:00,33.2,33.3,1,28.64
 19/12/2018 00:45:00,33.05,33.3,1,28.64
 19/12/2018 01:00:00,33.03,33.3,1,28.64
 19/12/2018 01:15:00,33.11,33.3,1,28.64
 19/12/2018 01:30:00,33.2,33.3,1,28.64
 19/12/2018 01:45:00,33.2,33.3,1,28.64
 19/12/2018 02:00:00,33.2,33.3,1,28.64
 19/12/2018 02:15:00,33.2,33.3,1,28.64
 19/12/2018 02:30:00,33.2,33.3,1,28.64
 19/12/2018 02:45:00,33.2,33.3,1,28.64
 19/12/2018 03:00:00,33.07,33.3,1,28.64
 19/12/2018 03:15:00,32.96,33.3,1,28.64
 19/12/2018 03:30:00,32.96,33.3,1,27.56
 19/12/2018 03:45:00,32.96,33.3,1,25.96
 19/12/2018 04:00:00,33.09,33.3,1,25.96
 19/12/2018 04:15:00,33.11,33.3,1,25.96
 19/12/2018 04:30:00,33.11,33.3,1,25.96
 19/12/2018 04:45:00,33.11,33.3,1,25.96
 19/12/2018 05:00:00,33.11,33.3,1,25.96
 19/12/2018 05:15:00,33.0,33.3,1,25.96
 19/12/2018 05:30:00,32.96,33.3,1,25.96
 19/12/2018 05:45:00,32.96,33.3,1,25.96
 19/12/2018 06:00:00,32.96,33.3,1,25.96
 19/12/2018 06:15:00,32.94,33.3,1,25.96
 19/12/2018 06:30:00,33.03,33.3,1,25.96
 19/12/2018 06:45:00,33.01,33.3,1,28.36
 19/12/2018 07:00:00,33.08,33.3,1,30.4
 19/12/2018 07:15:00,33.17,33.3,1,30.98
 19/12/2018 07:30:00,33.28,33.3,1,30.98
 19/12/2018 07:45:00,33.28,33.3,1,30.98
 19/12/2018 08:00:00,33.28,33.3,1,30.52
 19/12/2018 08:15:00,33.28,33.3,1,28.3
 19/12/2018 08:30:00,33.28,33.3,1,28.3
 19/12/2018 08:45:00,33.28,33.3,1,28.3
 19/12/2018 09:00:00,33.28,33.3,1,28.3
 19/12/2018 09:15:00,33.28,33.3,1,28.3
 19/12/2018 09:30:00,33.28,33.3,1,28.3
 19/12/2018 09:45:00,33.28,33.3,1,28.3
 19/12/2018 10:00:00,33.28,33.3,1,26.49
 19/12/2018 10:15:00,33.42,33.3,1,24.0
 19/12/2018 10:30:00,33.42,33.3,1,22.95
 19/12/2018 10:45:00,33.3,33.3,1,22.4
 19/12/2018 11:00:00,33.18,33.3,1,22.61
 19/12/2018 11:15:00,33.18,33.3,1,22.61
 19/12/2018 11:30:00,33.18,33.3,1,22.61
 19/12/2018 11:45:00,33.18,33.3,1,22.61
 19/12/2018 12:00:00,33.18,33.3,1,24.94
 19/12/2018 12:15:00,33.18,33.3,1,23.79
 19/12/2018 12:30:00,33.18,33.3,1,22.61
 19/12/2018 12:45:00,33.18,33.3,1,24.26
 19/12/2018 13:00:00,33.18,33.3,1,25.29
 19/12/2018 13:15:00,33.18,33.3,1,25.29
 19/12/2018 13:30:00,33.18,33.3,1,25.29
 19/12/2018 13:45:00,33.18,33.3,1,23.88
 19/12/2018 14:00:00,33.18,33.3,1,22.81
 19/12/2018 14:15:00,33.04,33.3,1,25.29
 19/12/2018 14:30:00,32.99,33.3,1,25.29
 19/12/2018 14:45:00,32.99,33.3,1,25.29
 19/12/2018 15:00:00,32.99,33.3,1,27.79
 19/12/2018 15:15:00,32.99,33.3,1,28.35
 19/12/2018 15:30:00,32.95,33.3,1,30.65
 19/12/2018 15:45:00,32.84,33.3,1,30.65
 19/12/2018 16:00:00,32.95,33.3,1,32.39
 19/12/2018 16:15:00,33.15,33.3,1,28.85
 19/12/2018 16:30:00,33.11,33.3,1,29.24
 19/12/2018 16:45:00,33.2,33.3,1,31.49
 19/12/2018 17:00:00,33.13,33.3,1,31.49
 19/12/2018 17:15:00,33.01,33.3,1,31.49
 19/12/2018 17:30:00,33.01,33.3,1,31.49
 19/12/2018 17:45:00,33.01,33.3,1,31.49
 19/12/2018 18:00:00,33.04,33.3,1,31.49
 19/12/2018 18:15:00,33.04,33.3,1,36.01
 19/12/2018 18:30:00,33.06,33.3,1,36.84
 19/12/2018 18:45:00,33.18,33.3,1,36.84
 19/12/2018 19:00:00,32.99,33.3,1,36.84
 19/12/2018 19:15:00,32.97,33.3,1,36.84
 19/12/2018 19:30:00,33.08,33.3,1,36.84
 19/12/2018 19:45:00,33.08,33.3,1,36.84
 19/12/2018 20:00:00,33.08,33.3,1,36.35
 19/12/2018 20:15:00,33.14,33.3,1,34.17
 19/12/2018 20:30:00,33.16,33.3,1,34.17
 19/12/2018 20:45:00,33.16,33.3,1,34.17
 19/12/2018 21:00:00,33.16,33.3,1,34.17
 19/12/2018 21:15:00,33.07,33.3,1,32.63
 19/12/2018 21:30:00,32.99,33.3,1,31.49
 19/12/2018 21:45:00,33.15,33.3,1,31.49
 19/12/2018 22:00:00,33.23,33.3,1,31.07
 19/12/2018 22:15:00,33.3,33.3,1,28.81
 19/12/2018 22:30:00,33.3,33.3,1,28.81
 19/12/2018 22:45:00,33.3,33.3,1,28.49
 19/12/2018 23:00:00,33.33,33.3,1,26.13
 19/12/2018 23:15:00,33.27,33.3,1,26.13
 19/12/2018 23:30:00,33.37,33.3,1,26.13
 19/12/2018 23:45:00,33.37,33.3,1,26.13
 20/12/2018 00:00:00,33.37,33.3,1,26.13
 20/12/2018 00:15:00,33.12,33.3,1,27.59
 20/12/2018 00:30:00,33.03,33.3,1,28.81
 20/12/2018 00:45:00,33.03,33.3,1,28.81
 20/12/2018 01:00:00,33.03,33.3,1,28.81
 20/12/2018 01:15:00,33.03,33.3,1,28.81
 20/12/2018 01:30:00,33.03,33.3,1,28.81
 20/12/2018 01:45:00,33.14,33.3,1,28.81
 20/12/2018 02:00:00,33.2,33.3,1,28.81
 20/12/2018 02:15:00,33.2,33.3,1,28.81
 20/12/2018 02:30:00,33.2,33.3,1,28.81
 20/12/2018 02:45:00,33.2,33.3,1,28.81
 20/12/2018 03:00:00,33.2,33.3,1,28.81
 20/12/2018 03:15:00,33.2,33.3,1,28.81
 20/12/2018 03:30:00,33.31,33.3,1,28.81
 20/12/2018 03:45:00,33.22,33.3,1,27.7
 20/12/2018 04:00:00,33.08,33.3,1,26.13
 20/12/2018 04:15:00,33.08,33.3,1,26.13
 20/12/2018 04:30:00,33.08,33.3,1,26.13
 20/12/2018 04:45:00,33.08,33.3,1,26.13
 20/12/2018 05:00:00,33.08,33.3,1,26.13
 20/12/2018 05:15:00,33.08,33.3,1,26.13
 20/12/2018 05:30:00,33.0,33.3,1,26.13
 20/12/2018 05:45:00,32.96,33.3,1,26.13
 20/12/2018 06:00:00,33.03,33.3,1,26.13
 20/12/2018 06:15:00,32.99,33.3,1,26.13
 20/12/2018 06:30:00,32.85,33.3,1,26.13
 20/12/2018 06:45:00,32.95,33.3,1,28.41
 20/12/2018 07:00:00,33.03,33.3,1,29.48
 20/12/2018 07:15:00,33.17,33.3,1,29.48
 20/12/2018 07:30:00,33.08,33.3,1,30.35
 20/12/2018 07:45:00,33.07,33.3,1,29.31
 20/12/2018 08:00:00,33.01,33.3,1,29.31
 20/12/2018 08:15:00,33.01,33.3,1,29.31
 20/12/2018 08:30:00,33.01,33.3,1,29.31
 20/12/2018 08:45:00,33.01,33.3,1,31.4
 20/12/2018 09:00:00,33.01,33.3,1,31.99
 20/12/2018 09:15:00,33.01,33.3,1,31.99
 20/12/2018 09:30:00,33.03,33.3,1,30.49
 20/12/2018 09:45:00,33.18,33.3,1,29.31
 20/12/2018 10:00:00,33.19,33.3,1,28.45
 20/12/2018 10:15:00,33.34,33.3,1,26.46
 20/12/2018 10:30:00,32.94,33.3,1,25.94
 20/12/2018 10:45:00,32.94,33.3,1,23.95
 20/12/2018 11:00:00,32.94,33.3,1,23.95
 20/12/2018 11:15:00,32.94,33.3,1,21.92
 20/12/2018 11:30:00,32.94,33.3,1,22.64
 20/12/2018 11:45:00,32.94,33.3,1,23.95
 20/12/2018 12:00:00,32.94,33.3,1,23.95
 20/12/2018 12:15:00,32.94,33.3,1,23.95
 20/12/2018 12:30:00,32.94,33.3,1,25.17
 20/12/2018 12:45:00,32.94,33.3,1,26.63
 20/12/2018 13:00:00,32.94,33.3,1,26.63
 20/12/2018 13:15:00,32.94,33.3,1,26.63
 20/12/2018 13:30:00,32.94,33.3,1,26.63
 20/12/2018 13:45:00,32.94,33.3,1,26.63
 20/12/2018 14:00:00,32.94,33.3,1,26.63
 20/12/2018 14:15:00,32.94,33.3,1,26.63
 20/12/2018 14:30:00,32.94,33.3,1,26.63
 20/12/2018 14:45:00,32.94,33.3,1,27.32
 20/12/2018 15:00:00,32.94,33.3,1,29.14
 20/12/2018 15:15:00,32.76,33.3,1,29.14
 20/12/2018 15:30:00,32.74,33.3,1,29.14
 20/12/2018 15:45:00,32.81,33.3,1,29.81
 20/12/2018 16:00:00,32.93,33.3,1,32.32
 20/12/2018 16:15:00,33.08,33.3,1,27.58
 20/12/2018 16:30:00,33.08,33.3,1,26.96
 20/12/2018 16:45:00,32.98,33.3,1,28.83
 20/12/2018 17:00:00,32.89,33.3,1,29.48
 20/12/2018 17:15:00,32.89,33.3,1,29.48
 20/12/2018 17:30:00,32.89,33.3,1,29.48
 20/12/2018 17:45:00,32.89,33.3,1,29.48
 20/12/2018 18:00:00,32.96,33.3,1,29.48
 20/12/2018 18:15:00,33.03,33.3,1,29.48
 20/12/2018 18:30:00,33.03,33.3,1,29.48
 20/12/2018 18:45:00,33.03,33.3,1,31.4
 20/12/2018 19:00:00,33.05,33.3,1,31.99
 20/12/2018 19:15:00,33.09,33.3,1,34.4
 20/12/2018 19:30:00,33.06,33.3,1,35.0
 20/12/2018 19:45:00,33.06,33.3,1,35.0
 20/12/2018 20:00:00,33.06,33.3,1,35.0
 20/12/2018 20:15:00,33.06,33.3,1,35.0
 20/12/2018 20:30:00,33.06,33.3,1,33.62
 20/12/2018 20:45:00,33.1,33.3,1,32.32
 20/12/2018 21:00:00,33.2,33.3,1,32.32
 20/12/2018 21:15:00,33.28,33.3,1,32.32
 20/12/2018 21:30:00,33.37,33.3,1,32.32
 20/12/2018 21:45:00,33.37,33.3,1,31.45
 20/12/2018 22:00:00,33.37,33.3,1,29.81
 20/12/2018 22:15:00,33.37,33.3,1,29.81
 20/12/2018 22:30:00,33.33,33.3,1,27.92
 20/12/2018 22:45:00,33.16,33.3,1,27.13
 20/12/2018 23:00:00,33.18,33.3,1,27.13
 20/12/2018 23:15:00,33.13,33.3,1,26.52
 20/12/2018 23:30:00,33.13,33.3,1,24.62
 20/12/2018 23:45:00,33.13,33.3,1,24.62
 21/12/2018 00:00:00,33.18,33.3,1,24.62
 21/12/2018 00:15:00,33.05,33.3,1,26.7
 21/12/2018 00:30:00,33.06,33.3,1,27.13
 21/12/2018 00:45:00,33.23,33.3,1,27.13
 21/12/2018 01:00:00,33.23,33.3,1,27.13
 21/12/2018 01:15:00,33.23,33.3,1,27.13
 21/12/2018 01:30:00,33.23,33.3,1,27.13
 21/12/2018 01:45:00,33.23,33.3,1,27.13
 21/12/2018 02:00:00,33.3,33.3,1,27.13
 21/12/2018 02:15:00,33.37,33.3,1,27.13
 21/12/2018 02:30:00,33.37,33.3,1,27.13
 21/12/2018 02:45:00,33.37,33.3,1,27.13
 21/12/2018 03:00:00,33.25,33.3,1,27.13
 21/12/2018 03:15:00,32.96,33.3,1,26.21
 21/12/2018 03:30:00,32.96,33.3,1,24.62
 21/12/2018 03:45:00,32.96,33.3,1,24.62
 21/12/2018 04:00:00,32.96,33.3,1,24.62
 21/12/2018 04:15:00,32.96,33.3,1,24.62
 21/12/2018 04:30:00,32.96,33.3,1,24.62
 21/12/2018 04:45:00,32.96,33.3,1,24.62
 21/12/2018 05:00:00,32.96,33.3,1,24.62
 21/12/2018 05:15:00,32.96,33.3,1,24.62
 21/12/2018 05:30:00,32.96,33.3,1,24.62
 21/12/2018 05:45:00,32.96,33.3,1,24.62
 21/12/2018 06:00:00,32.85,33.3,1,24.62
 21/12/2018 06:15:00,33.14,33.3,1,24.62
 21/12/2018 06:30:00,33.18,33.3,1,24.62
 21/12/2018 06:45:00,33.05,33.3,1,27.14
 21/12/2018 07:00:00,32.93,33.3,1,27.3
 21/12/2018 07:15:00,32.87,33.3,1,27.3
 21/12/2018 07:30:00,32.87,33.3,1,28.96
 21/12/2018 07:45:00,33.05,33.3,1,29.81
 21/12/2018 08:00:00,32.94,33.3,1,29.73
 21/12/2018 08:15:00,32.91,33.3,1,27.13
 21/12/2018 08:30:00,33.05,33.3,1,27.13
 21/12/2018 08:45:00,33.06,33.3,1,27.13
 21/12/2018 09:00:00,33.06,33.3,1,27.13
 21/12/2018 09:15:00,33.06,33.3,1,27.13
 21/12/2018 09:30:00,33.02,33.3,1,27.92
 21/12/2018 09:45:00,32.99,33.3,1,29.48
 21/12/2018 10:00:00,33.02,33.3,1,28.2
 21/12/2018 10:15:00,33.18,33.3,1,26.4
 21/12/2018 10:30:00,33.18,33.3,1,24.12
 21/12/2018 10:45:00,33.19,33.3,1,21.98
 21/12/2018 11:00:00,33.32,33.3,1,21.44
 21/12/2018 11:15:00,33.37,33.3,1,19.64
 21/12/2018 11:30:00,33.32,33.3,1,18.76
 21/12/2018 11:45:00,33.32,33.3,1,18.76
 21/12/2018 12:00:00,33.32,33.3,1,18.76
 21/12/2018 12:15:00,33.32,33.3,1,20.61
 21/12/2018 12:30:00,33.32,33.3,1,21.44
 21/12/2018 12:45:00,33.32,33.3,1,23.01
 21/12/2018 13:00:00,33.37,33.3,1,23.78
 21/12/2018 13:15:00,33.17,33.3,1,23.78
 21/12/2018 13:30:00,33.13,33.3,1,23.78
 21/12/2018 13:45:00,33.13,33.3,1,23.78
 21/12/2018 14:00:00,33.13,33.3,1,23.78
 21/12/2018 14:15:00,33.13,33.3,1,23.78
 21/12/2018 14:30:00,33.13,33.3,1,25.93
 21/12/2018 14:45:00,33.13,33.3,1,26.46
 21/12/2018 15:00:00,33.13,33.3,1,26.46
 21/12/2018 15:15:00,33.13,33.3,1,26.46
 21/12/2018 15:30:00,33.1,33.3,1,26.46
 21/12/2018 15:45:00,32.96,33.3,1,27.7
 21/12/2018 16:00:00,32.89,33.3,1,29.14
 21/12/2018 16:15:00,32.79,33.3,1,26.75
 21/12/2018 16:30:00,32.85,33.3,1,26.46
 21/12/2018 16:45:00,32.96,33.3,1,26.46
 21/12/2018 17:00:00,32.96,33.3,1,26.46
 21/12/2018 17:15:00,32.96,33.3,1,26.97
 21/12/2018 17:30:00,32.96,33.3,1,29.14
 21/12/2018 17:45:00,32.96,33.3,1,29.14
 21/12/2018 18:00:00,32.96,33.3,1,29.14
 21/12/2018 18:15:00,33.13,33.3,1,29.14
 21/12/2018 18:30:00,33.13,33.3,1,29.14
 21/12/2018 18:45:00,33.13,33.3,1,29.14
 21/12/2018 19:00:00,33.13,33.3,1,28.49
 21/12/2018 19:15:00,33.13,33.3,1,30.42
 21/12/2018 19:30:00,33.13,33.3,1,31.99
 21/12/2018 19:45:00,33.13,33.3,1,31.99
 21/12/2018 20:00:00,33.13,33.3,1,31.99
 21/12/2018 20:15:00,33.13,33.3,1,31.99
 21/12/2018 20:30:00,33.22,33.3,1,31.99
 21/12/2018 20:45:00,33.3,33.3,1,31.99
 21/12/2018 21:00:00,33.3,33.3,1,31.99
 21/12/2018 21:15:00,33.41,33.3,1,31.99
 21/12/2018 21:30:00,33.41,33.3,1,29.38
 21/12/2018 21:45:00,33.34,33.3,1,29.31
 21/12/2018 22:00:00,33.31,33.3,1,29.31
 21/12/2018 22:15:00,33.3,33.3,1,28.32
 21/12/2018 22:30:00,33.16,33.3,1,26.13
 21/12/2018 22:45:00,33.26,33.3,1,26.13
 21/12/2018 23:00:00,33.32,33.3,1,26.13
 21/12/2018 23:15:00,33.32,33.3,1,26.13
 21/12/2018 23:30:00,33.32,33.3,1,26.13
 21/12/2018 23:45:00,33.32,33.3,1,26.13
 22/12/2018 00:00:00,33.31,33.3,1,26.13
 22/12/2018 00:15:00,33.0,33.3,1,26.13
 22/12/2018 00:30:00,32.99,33.3,1,26.13
 22/12/2018 00:45:00,32.99,33.3,1,26.13
 22/12/2018 01:00:00,32.94,33.3,1,26.13
 22/12/2018 01:15:00,33.03,33.3,1,26.13
 22/12/2018 01:30:00,33.12,33.3,1,26.13
 22/12/2018 01:45:00,33.23,33.3,1,26.13
 22/12/2018 02:00:00,33.14,33.3,1,26.13
 22/12/2018 02:15:00,32.9,33.3,1,26.13
 22/12/2018 02:30:00,32.89,33.3,1,26.13
