DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/12/2018 02:45:00,33.04,33.3,1,26.13
 22/12/2018 03:00:00,33.12,33.3,1,26.13
 22/12/2018 03:15:00,33.23,33.3,1,26.13
 22/12/2018 03:30:00,33.23,33.3,1,26.13
 22/12/2018 03:45:00,33.23,33.3,1,25.37
 22/12/2018 04:00:00,33.36,33.3,1,23.62
 22/12/2018 04:15:00,33.37,33.3,1,23.62
 22/12/2018 04:30:00,33.37,33.3,1,23.62
 22/12/2018 04:45:00,33.37,33.3,1,23.62
 22/12/2018 05:00:00,33.37,33.3,1,23.62
 22/12/2018 05:15:00,33.37,33.3,1,23.62
 22/12/2018 05:30:00,33.37,33.3,1,23.62
 22/12/2018 05:45:00,33.28,33.3,1,23.62
 22/12/2018 06:00:00,33.23,33.3,1,23.62
 22/12/2018 06:15:00,33.09,33.3,1,23.62
 22/12/2018 06:30:00,33.15,33.3,1,23.62
 22/12/2018 06:45:00,33.25,33.3,1,23.62
 22/12/2018 07:00:00,33.25,33.3,1,23.62
 22/12/2018 07:15:00,33.25,33.3,1,23.62
 22/12/2018 07:30:00,33.12,33.3,1,23.62
 22/12/2018 07:45:00,33.05,33.3,1,23.62
 22/12/2018 08:00:00,32.89,33.3,1,25.37
 22/12/2018 08:15:00,32.85,33.3,1,26.13
 22/12/2018 08:30:00,32.99,33.3,1,26.13
 22/12/2018 08:45:00,32.99,33.3,1,26.13
 22/12/2018 09:00:00,32.99,33.3,1,26.13
 22/12/2018 09:15:00,32.99,33.3,1,26.13
 22/12/2018 09:30:00,32.99,33.3,1,26.13
 22/12/2018 09:45:00,32.99,33.3,1,26.13
 22/12/2018 10:00:00,32.99,33.3,1,26.13
 22/12/2018 10:15:00,32.99,33.3,1,26.13
 22/12/2018 10:30:00,32.99,33.3,1,25.9
 22/12/2018 10:45:00,33.13,33.3,1,23.45
 22/12/2018 11:00:00,33.16,33.3,1,23.45
 22/12/2018 11:15:00,33.16,33.3,1,23.45
 22/12/2018 11:30:00,33.16,33.3,1,23.45
 22/12/2018 11:45:00,33.18,33.3,1,23.45
 22/12/2018 12:00:00,33.3,33.3,1,23.45
 22/12/2018 12:15:00,33.3,33.3,1,23.45
 22/12/2018 12:30:00,33.3,33.3,1,23.45
 22/12/2018 12:45:00,33.3,33.3,1,23.45
 22/12/2018 13:00:00,33.3,33.3,1,23.45
 22/12/2018 13:15:00,33.3,33.3,1,23.45
 22/12/2018 13:30:00,33.3,33.3,1,23.45
 22/12/2018 13:45:00,33.3,33.3,1,23.45
 22/12/2018 14:00:00,33.3,33.3,1,23.45
 22/12/2018 14:15:00,33.3,33.3,1,23.45
 22/12/2018 14:30:00,33.3,33.3,1,23.45
 22/12/2018 14:45:00,33.3,33.3,1,23.45
 22/12/2018 15:00:00,33.3,33.3,1,23.73
 22/12/2018 15:15:00,33.3,33.3,1,26.13
 22/12/2018 15:30:00,33.3,33.3,1,26.13
 22/12/2018 15:45:00,33.3,33.3,1,26.13
 22/12/2018 16:00:00,33.16,33.3,1,26.5
 22/12/2018 16:15:00,32.95,33.3,1,28.64
 22/12/2018 16:30:00,32.89,33.3,1,28.64
 22/12/2018 16:45:00,32.89,33.3,1,28.64
 22/12/2018 17:00:00,32.86,33.3,1,28.64
 22/12/2018 17:15:00,32.96,33.3,1,28.64
 22/12/2018 17:30:00,32.96,33.3,1,28.64
 22/12/2018 17:45:00,32.96,33.3,1,28.64
 22/12/2018 18:00:00,32.96,33.3,1,28.64
 22/12/2018 18:15:00,32.96,33.3,1,28.64
 22/12/2018 18:30:00,32.96,33.3,1,28.64
 22/12/2018 18:45:00,32.96,33.3,1,28.64
 22/12/2018 19:00:00,32.96,33.3,1,28.64
 22/12/2018 19:15:00,32.96,33.3,1,28.64
 22/12/2018 19:30:00,32.96,33.3,1,28.64
 22/12/2018 19:45:00,32.96,33.3,1,28.64
 22/12/2018 20:00:00,32.98,33.3,1,28.64
 22/12/2018 20:15:00,33.11,33.3,1,28.64
 22/12/2018 20:30:00,33.11,33.3,1,28.64
 22/12/2018 20:45:00,33.11,33.3,1,28.64
 22/12/2018 21:00:00,33.11,33.3,1,28.64
 22/12/2018 21:15:00,33.13,33.3,1,28.64
 22/12/2018 21:30:00,33.28,33.3,1,28.64
 22/12/2018 21:45:00,33.28,33.3,1,28.64
 22/12/2018 22:00:00,33.28,33.3,1,27.75
 22/12/2018 22:15:00,33.41,33.3,1,26.13
 22/12/2018 22:30:00,33.26,33.3,1,26.13
 22/12/2018 22:45:00,33.2,33.3,1,24.85
 22/12/2018 23:00:00,33.33,33.3,1,23.45
 22/12/2018 23:15:00,33.25,33.3,1,23.45
 22/12/2018 23:30:00,33.25,33.3,1,23.45
 22/12/2018 23:45:00,33.25,33.3,1,23.45
 23/12/2018 00:00:00,33.3,33.3,1,23.45
 23/12/2018 00:15:00,33.15,33.3,1,25.63
 23/12/2018 00:30:00,33.06,33.3,1,26.13
 23/12/2018 00:45:00,33.06,33.3,1,26.13
 23/12/2018 01:00:00,33.06,33.3,1,26.13
 23/12/2018 01:15:00,33.06,33.3,1,26.13
 23/12/2018 01:30:00,33.08,33.3,1,26.13
 23/12/2018 01:45:00,33.23,33.3,1,26.13
 23/12/2018 02:00:00,33.23,33.3,1,26.13
 23/12/2018 02:15:00,33.23,33.3,1,26.13
 23/12/2018 02:30:00,33.27,33.3,1,26.13
 23/12/2018 02:45:00,33.37,33.3,1,26.13
 23/12/2018 03:00:00,33.37,33.3,1,26.13
 23/12/2018 03:15:00,33.37,33.3,1,26.13
 23/12/2018 03:30:00,33.37,33.3,1,24.32
 23/12/2018 03:45:00,33.37,33.3,1,23.45
 23/12/2018 04:00:00,33.37,33.3,1,23.45
 23/12/2018 04:15:00,33.37,33.3,1,23.45
 23/12/2018 04:30:00,33.08,33.3,1,22.61
 23/12/2018 04:45:00,32.87,33.3,1,20.77
 23/12/2018 05:00:00,32.87,33.3,1,20.77
 23/12/2018 05:15:00,32.87,33.3,1,20.77
 23/12/2018 05:30:00,32.87,33.3,1,20.77
 23/12/2018 05:45:00,32.87,33.3,1,20.77
 23/12/2018 06:00:00,32.87,33.3,1,20.77
 23/12/2018 06:15:00,32.87,33.3,1,20.77
 23/12/2018 06:30:00,32.87,33.3,1,20.77
 23/12/2018 06:45:00,32.87,33.3,1,20.77
 23/12/2018 07:00:00,32.89,33.3,1,20.77
 23/12/2018 07:15:00,33.06,33.3,1,20.77
 23/12/2018 07:30:00,33.06,33.3,1,21.73
 23/12/2018 07:45:00,32.94,33.3,1,23.45
 23/12/2018 08:00:00,33.09,33.3,1,23.45
 23/12/2018 08:15:00,33.45,33.3,1,23.45
 23/12/2018 08:30:00,33.3,33.3,1,23.67
 23/12/2018 08:45:00,33.3,33.3,1,25.96
 23/12/2018 09:00:00,33.16,33.3,1,25.96
 23/12/2018 09:15:00,33.15,33.3,1,25.96
 23/12/2018 09:30:00,33.01,33.3,1,25.96
 23/12/2018 09:45:00,33.01,33.3,1,25.96
 23/12/2018 10:00:00,33.33,33.3,1,25.96
 23/12/2018 10:15:00,33.25,33.3,1,25.96
 23/12/2018 10:30:00,33.25,33.3,1,25.96
 23/12/2018 10:45:00,33.25,33.3,1,25.96
 23/12/2018 11:00:00,33.25,33.3,1,25.96
 23/12/2018 11:15:00,33.25,33.3,1,25.96
 23/12/2018 11:30:00,33.25,33.3,1,25.96
 23/12/2018 11:45:00,33.25,33.3,1,25.96
 23/12/2018 12:00:00,33.25,33.3,1,25.96
 23/12/2018 12:15:00,33.35,33.3,1,24.45
 23/12/2018 12:30:00,33.42,33.3,1,23.28
 23/12/2018 12:45:00,33.42,33.3,1,23.28
 23/12/2018 13:00:00,33.42,33.3,1,23.28
 23/12/2018 13:15:00,33.42,33.3,1,23.28
 23/12/2018 13:30:00,33.38,33.3,1,23.28
 23/12/2018 13:45:00,33.25,33.3,1,23.32
 23/12/2018 14:00:00,33.07,33.3,1,25.96
 23/12/2018 14:15:00,33.06,33.3,1,25.96
 23/12/2018 14:30:00,33.06,33.3,1,25.96
 23/12/2018 14:45:00,33.06,33.3,1,25.96
 23/12/2018 15:00:00,33.06,33.3,1,25.96
 23/12/2018 15:15:00,33.06,33.3,1,25.96
 23/12/2018 15:30:00,33.06,33.3,1,27.2
 23/12/2018 15:45:00,33.06,33.3,1,28.64
 23/12/2018 16:00:00,32.95,33.3,1,28.64
 23/12/2018 16:15:00,32.91,33.3,1,28.64
 23/12/2018 16:30:00,32.88,33.3,1,28.64
 23/12/2018 16:45:00,32.99,33.3,1,28.64
 23/12/2018 17:00:00,32.99,33.3,1,28.64
 23/12/2018 17:15:00,32.99,33.3,1,31.05
 23/12/2018 17:30:00,32.99,33.3,1,31.32
 23/12/2018 17:45:00,32.99,33.3,1,31.32
 23/12/2018 18:00:00,32.99,33.3,1,31.32
 23/12/2018 18:15:00,32.99,33.3,1,31.32
 23/12/2018 18:30:00,33.04,33.3,1,31.32
 23/12/2018 18:45:00,33.16,33.3,1,31.32
 23/12/2018 19:00:00,33.21,33.3,1,31.32
 23/12/2018 19:15:00,33.28,33.3,1,31.32
 23/12/2018 19:30:00,33.35,33.3,1,31.32
 23/12/2018 19:45:00,33.45,33.3,1,31.32
 23/12/2018 20:00:00,33.35,33.3,1,31.32
 23/12/2018 20:15:00,33.3,33.3,1,31.32
 23/12/2018 20:30:00,33.3,33.3,1,31.32
 23/12/2018 20:45:00,33.3,33.3,1,29.3
 23/12/2018 21:00:00,33.3,33.3,1,28.81
 23/12/2018 21:15:00,33.3,33.3,1,28.81
 23/12/2018 21:30:00,33.31,33.3,1,28.81
 23/12/2018 21:45:00,33.41,33.3,1,28.49
 23/12/2018 22:00:00,33.23,33.3,1,26.13
 23/12/2018 22:15:00,33.26,33.3,1,26.13
 23/12/2018 22:30:00,33.4,33.3,1,26.13
 23/12/2018 22:45:00,33.38,33.3,1,25.84
 23/12/2018 23:00:00,33.37,33.3,1,23.62
 23/12/2018 23:15:00,33.37,33.3,1,23.62
 23/12/2018 23:30:00,33.37,33.3,1,23.62
 23/12/2018 23:45:00,33.37,33.3,1,23.62
 24/12/2018 00:00:00,33.05,33.3,1,23.62
 24/12/2018 00:00:00,33.05,33.3,1,23.62
 24/12/2018 00:15:00,32.99,33.3,1,23.62
 24/12/2018 00:30:00,32.99,33.3,1,23.62
 24/12/2018 00:45:00,32.99,33.3,1,23.62
 24/12/2018 01:00:00,32.99,33.3,1,23.62
 24/12/2018 01:15:00,32.99,33.3,1,23.62
 24/12/2018 01:30:00,32.99,33.3,1,23.62
 24/12/2018 01:45:00,32.99,33.3,1,23.62
 24/12/2018 02:00:00,32.99,33.3,1,23.62
 24/12/2018 02:15:00,32.99,33.3,1,23.62
 24/12/2018 02:30:00,32.99,33.3,1,23.62
 24/12/2018 02:45:00,32.99,33.3,1,23.62
 24/12/2018 03:00:00,32.99,33.3,1,23.62
 24/12/2018 03:15:00,32.99,33.3,1,23.62
 24/12/2018 03:30:00,32.99,33.3,1,23.62
 24/12/2018 03:45:00,32.99,33.3,1,23.62
 24/12/2018 04:00:00,32.99,33.3,1,23.62
 24/12/2018 04:15:00,32.99,33.3,1,23.62
 24/12/2018 04:30:00,32.99,33.3,1,23.62
 24/12/2018 04:45:00,32.99,33.3,1,23.62
 24/12/2018 05:00:00,32.99,33.3,1,23.62
 24/12/2018 05:15:00,32.99,33.3,1,23.62
 24/12/2018 05:30:00,32.99,33.3,1,23.62
 24/12/2018 05:45:00,32.99,33.3,1,23.62
 24/12/2018 06:00:00,32.99,33.3,1,23.62
 24/12/2018 06:15:00,32.99,33.3,1,23.62
 24/12/2018 06:30:00,32.99,33.3,1,23.62
 24/12/2018 06:45:00,32.99,33.3,1,23.62
 24/12/2018 07:00:00,32.99,33.3,1,23.62
 24/12/2018 07:15:00,32.99,33.3,1,23.62
 24/12/2018 07:30:00,32.99,33.3,1,23.62
 24/12/2018 07:45:00,32.99,33.3,1,23.62
 24/12/2018 08:00:00,32.99,33.3,1,23.62
 24/12/2018 08:15:00,32.99,33.3,1,23.62
 24/12/2018 08:30:00,32.99,33.3,1,23.62
 24/12/2018 08:45:00,32.99,33.3,1,23.62
 24/12/2018 09:00:00,32.99,33.3,1,23.62
 24/12/2018 09:15:00,32.99,33.3,1,23.62
 24/12/2018 09:30:00,32.99,33.3,1,23.62
 24/12/2018 09:45:00,32.99,33.3,1,23.62
 24/12/2018 10:00:00,32.99,33.3,1,23.62
 24/12/2018 10:15:00,32.99,33.3,1,23.62
 24/12/2018 10:30:00,32.99,33.3,1,23.62
 24/12/2018 10:45:00,32.99,33.3,1,23.62
 24/12/2018 11:00:00,32.99,33.3,1,23.62
 24/12/2018 11:15:00,32.99,33.3,1,23.62
 24/12/2018 11:30:00,32.99,33.3,1,23.62
 24/12/2018 11:45:00,32.99,33.3,1,23.62
 24/12/2018 12:00:00,32.99,33.3,1,23.62
 24/12/2018 12:15:00,32.99,33.3,1,23.62
 24/12/2018 12:30:00,32.99,33.3,1,23.62
 24/12/2018 12:45:00,32.99,33.3,1,23.62
 24/12/2018 13:00:00,32.99,33.3,1,23.62
 24/12/2018 13:15:00,32.99,33.3,1,23.62
 24/12/2018 13:30:00,32.99,33.3,1,23.62
 24/12/2018 13:45:00,32.99,33.3,1,23.62
 24/12/2018 14:00:00,32.99,33.3,1,23.62
 24/12/2018 14:15:00,32.99,33.3,1,23.62
 24/12/2018 14:30:00,32.99,33.3,1,23.62
 24/12/2018 14:45:00,32.99,33.3,1,23.62
 24/12/2018 15:00:00,32.99,33.3,1,23.62
 24/12/2018 15:15:00,32.99,33.3,1,23.62
 24/12/2018 15:30:00,32.99,33.3,1,23.62
 24/12/2018 15:45:00,32.99,33.3,1,23.62
 24/12/2018 16:00:00,32.99,33.3,1,23.62
 24/12/2018 16:15:00,32.99,33.3,1,23.62
 24/12/2018 16:30:00,32.99,33.3,1,23.62
 24/12/2018 16:45:00,32.99,33.3,1,23.62
 24/12/2018 17:00:00,32.99,33.3,1,23.62
 24/12/2018 17:15:00,32.99,33.3,1,23.62
 24/12/2018 17:30:00,32.99,33.3,1,23.62
 24/12/2018 17:45:00,32.99,33.3,1,23.62
 24/12/2018 18:00:00,32.99,33.3,1,23.62
 24/12/2018 18:15:00,32.99,33.3,1,23.62
 24/12/2018 18:30:00,32.99,33.3,1,23.62
 24/12/2018 18:45:00,32.99,33.3,1,23.62
 24/12/2018 19:00:00,32.99,33.3,1,23.62
 24/12/2018 19:15:00,32.99,33.3,1,23.62
 24/12/2018 19:30:00,32.99,33.3,1,23.62
 24/12/2018 19:45:00,32.99,33.3,1,23.62
 24/12/2018 20:00:00,32.99,33.3,1,23.62
 24/12/2018 20:15:00,32.99,33.3,1,23.62
 24/12/2018 20:30:00,32.99,33.3,1,23.62
 24/12/2018 20:45:00,32.99,33.3,1,23.62
 24/12/2018 21:00:00,32.99,33.3,1,23.62
 24/12/2018 21:15:00,32.99,33.3,1,23.62
 24/12/2018 21:30:00,32.99,33.3,1,23.62
 24/12/2018 21:45:00,32.99,33.3,1,23.62
 24/12/2018 22:00:00,32.99,33.3,1,23.62
 24/12/2018 22:15:00,32.99,33.3,1,23.62
 24/12/2018 22:30:00,32.99,33.3,1,23.62
 24/12/2018 22:45:00,32.99,33.3,1,23.62
 24/12/2018 23:00:00,32.99,33.3,1,23.62
 24/12/2018 23:15:00,32.99,33.3,1,23.62
 24/12/2018 23:30:00,32.99,33.3,1,23.62
 24/12/2018 23:45:00,32.99,33.3,1,23.62
 25/12/2018 00:00:00,32.99,33.3,1,23.62
 25/12/2018 00:15:00,32.99,33.3,1,23.62
 25/12/2018 00:30:00,32.99,33.3,1,23.62
 25/12/2018 00:45:00,32.99,33.3,1,23.62
 25/12/2018 01:00:00,32.99,33.3,1,23.62
 25/12/2018 01:15:00,32.99,33.3,1,23.62
 25/12/2018 01:30:00,32.99,33.3,1,23.62
 25/12/2018 01:45:00,32.99,33.3,1,23.62
 25/12/2018 02:00:00,32.99,33.3,1,23.62
 25/12/2018 02:15:00,32.99,33.3,1,23.62
 25/12/2018 02:30:00,32.99,33.3,1,23.62
 25/12/2018 02:45:00,32.99,33.3,1,23.62
 25/12/2018 03:00:00,32.99,33.3,1,23.62
 25/12/2018 03:15:00,32.99,33.3,1,23.62
 25/12/2018 03:30:00,32.99,33.3,1,23.62
 25/12/2018 03:45:00,32.99,33.3,1,23.62
 25/12/2018 04:00:00,32.99,33.3,1,23.62
 25/12/2018 04:15:00,32.99,33.3,1,23.62
 25/12/2018 04:30:00,32.99,33.3,1,23.62
 25/12/2018 04:45:00,32.99,33.3,1,23.62
 25/12/2018 05:00:00,32.99,33.3,1,23.62
 25/12/2018 05:15:00,32.99,33.3,1,23.62
 25/12/2018 05:30:00,32.99,33.3,1,23.62
 25/12/2018 05:45:00,32.99,33.3,1,23.62
 25/12/2018 06:00:00,32.99,33.3,1,23.62
 25/12/2018 06:15:00,32.99,33.3,1,23.62
 25/12/2018 06:30:00,32.99,33.3,1,23.62
 25/12/2018 06:45:00,32.99,33.3,1,23.62
 25/12/2018 07:00:00,32.99,33.3,1,23.62
 25/12/2018 07:15:00,32.99,33.3,1,23.62
 25/12/2018 07:30:00,32.99,33.3,1,23.62
 25/12/2018 07:45:00,32.99,33.3,1,23.62
 25/12/2018 08:00:00,32.99,33.3,1,23.62
 25/12/2018 08:15:00,32.99,33.3,1,23.62
 25/12/2018 08:30:00,32.99,33.3,1,23.62
 25/12/2018 08:45:00,32.99,33.3,1,23.62
 25/12/2018 09:00:00,32.99,33.3,1,23.62
 25/12/2018 09:15:00,32.99,33.3,1,23.62
 25/12/2018 09:30:00,32.99,33.3,1,23.62
 25/12/2018 09:45:00,32.99,33.3,1,23.62
 25/12/2018 10:00:00,32.99,33.3,1,23.62
 25/12/2018 10:15:00,32.99,33.3,1,23.62
 25/12/2018 10:30:00,32.99,33.3,1,23.62
 25/12/2018 10:45:00,32.99,33.3,1,23.62
 25/12/2018 11:00:00,32.99,33.3,1,23.62
 25/12/2018 11:15:00,32.99,33.3,1,23.62
 25/12/2018 11:30:00,32.99,33.3,1,23.62
 25/12/2018 11:45:00,32.99,33.3,1,23.62
 25/12/2018 12:00:00,32.99,33.3,1,23.62
 25/12/2018 12:15:00,32.99,33.3,1,23.62
 25/12/2018 12:30:00,32.99,33.3,1,23.62
 25/12/2018 12:45:00,32.99,33.3,1,23.62
 25/12/2018 13:00:00,32.99,33.3,1,23.62
 25/12/2018 13:15:00,32.99,33.3,1,23.62
 25/12/2018 13:30:00,32.99,33.3,1,23.62
 25/12/2018 13:45:00,32.99,33.3,1,23.62
 25/12/2018 14:00:00,32.99,33.3,1,23.62
 25/12/2018 14:15:00,32.99,33.3,1,23.62
 25/12/2018 14:30:00,32.99,33.3,1,23.62
 25/12/2018 14:45:00,32.99,33.3,1,23.62
 25/12/2018 15:00:00,32.99,33.3,1,23.62
 25/12/2018 15:15:00,32.99,33.3,1,23.62
 25/12/2018 15:30:00,32.99,33.3,1,23.62
 25/12/2018 15:45:00,32.99,33.3,1,23.62
 25/12/2018 16:00:00,32.99,33.3,1,23.62
 25/12/2018 16:15:00,32.99,33.3,1,23.62
 25/12/2018 16:30:00,32.99,33.3,1,23.62
 25/12/2018 16:45:00,32.99,33.3,1,23.62
 25/12/2018 17:00:00,32.99,33.3,1,23.62
 25/12/2018 17:15:00,32.99,33.3,1,23.62
 25/12/2018 17:30:00,32.99,33.3,1,23.62
 25/12/2018 17:45:00,32.99,33.3,1,23.62
 25/12/2018 18:00:00,32.99,33.3,1,23.62
 25/12/2018 18:15:00,32.99,33.3,1,23.62
 25/12/2018 18:30:00,32.99,33.3,1,23.62
 25/12/2018 18:45:00,32.99,33.3,1,23.62
 25/12/2018 19:00:00,32.99,33.3,1,23.62
 25/12/2018 19:15:00,32.99,33.3,1,23.62
 25/12/2018 19:30:00,32.99,33.3,1,23.62
 25/12/2018 19:45:00,32.99,33.3,1,23.62
 25/12/2018 20:00:00,32.99,33.3,1,23.62
 25/12/2018 20:15:00,32.99,33.3,1,23.62
 25/12/2018 20:30:00,32.99,33.3,1,23.62
 25/12/2018 20:45:00,32.99,33.3,1,23.62
 25/12/2018 21:00:00,32.99,33.3,1,23.62
 25/12/2018 21:15:00,32.99,33.3,1,23.62
 25/12/2018 21:30:00,32.99,33.3,1,23.62
 25/12/2018 21:45:00,32.99,33.3,1,23.62
 25/12/2018 22:00:00,32.99,33.3,1,23.62
 25/12/2018 22:15:00,32.99,33.3,1,23.62
 25/12/2018 22:30:00,32.99,33.3,1,23.62
 25/12/2018 22:45:00,32.99,33.3,1,23.62
 25/12/2018 23:00:00,32.99,33.3,1,23.62
 25/12/2018 23:15:00,32.99,33.3,1,23.62
 25/12/2018 23:30:00,32.99,33.3,1,23.62
 25/12/2018 23:45:00,32.99,33.3,1,23.62
 26/12/2018 00:00:00,32.99,33.3,1,23.62
 26/12/2018 00:15:00,32.99,33.3,1,23.62
 26/12/2018 00:30:00,32.99,33.3,1,23.62
 26/12/2018 00:45:00,32.99,33.3,1,23.62
 26/12/2018 01:00:00,32.99,33.3,1,23.62
 26/12/2018 01:15:00,32.99,33.3,1,23.62
 26/12/2018 01:30:00,32.99,33.3,1,23.62
 26/12/2018 01:45:00,32.99,33.3,1,23.62
 26/12/2018 02:00:00,32.99,33.3,1,23.62
 26/12/2018 02:15:00,32.99,33.3,1,23.62
 26/12/2018 02:30:00,32.99,33.3,1,23.62
 26/12/2018 02:45:00,32.99,33.3,1,23.62
 26/12/2018 03:00:00,32.99,33.3,1,23.62
 26/12/2018 03:15:00,32.99,33.3,1,23.62
 26/12/2018 03:30:00,32.99,33.3,1,23.62
 26/12/2018 03:45:00,32.99,33.3,1,23.62
 26/12/2018 04:00:00,32.99,33.3,1,23.62
 26/12/2018 04:15:00,32.99,33.3,1,23.62
 26/12/2018 04:30:00,32.99,33.3,1,23.62
 26/12/2018 04:45:00,32.99,33.3,1,23.62
 26/12/2018 05:00:00,32.99,33.3,1,23.62
 26/12/2018 05:15:00,32.99,33.3,1,23.62
 26/12/2018 05:30:00,32.99,33.3,1,23.62
 26/12/2018 05:45:00,32.99,33.3,1,23.62
 26/12/2018 06:00:00,32.99,33.3,1,23.62
 26/12/2018 06:15:00,32.99,33.3,1,23.62
 26/12/2018 06:30:00,32.99,33.3,1,23.62
 26/12/2018 06:45:00,32.99,33.3,1,23.62
 26/12/2018 07:00:00,32.99,33.3,1,23.62
 26/12/2018 07:15:00,32.99,33.3,1,23.62
 26/12/2018 07:30:00,32.99,33.3,1,23.62
 26/12/2018 07:45:00,32.99,33.3,1,23.62
 26/12/2018 08:00:00,32.99,33.3,1,23.62
 26/12/2018 08:15:00,32.99,33.3,1,23.62
 26/12/2018 08:30:00,32.99,33.3,1,23.62
 26/12/2018 08:45:00,32.99,33.3,1,23.62
 26/12/2018 09:00:00,32.99,33.3,1,23.62
 26/12/2018 09:15:00,32.99,33.3,1,23.62
 26/12/2018 09:30:00,32.99,33.3,1,23.62
 26/12/2018 09:45:00,32.99,33.3,1,23.62
 26/12/2018 10:00:00,32.99,33.3,1,23.62
 26/12/2018 10:15:00,32.99,33.3,1,23.62
 26/12/2018 10:30:00,32.99,33.3,1,23.62
 26/12/2018 10:45:00,32.99,33.3,1,23.62
 26/12/2018 11:00:00,32.99,33.3,1,23.62
 26/12/2018 11:15:00,32.99,33.3,1,23.62
 26/12/2018 11:30:00,32.99,33.3,1,23.62
 26/12/2018 11:45:00,32.99,33.3,1,23.62
 26/12/2018 12:00:00,32.99,33.3,1,23.62
 26/12/2018 12:15:00,32.99,33.3,1,23.62
 26/12/2018 12:30:00,32.99,33.3,1,23.62
 26/12/2018 12:45:00,32.99,33.3,1,23.62
 26/12/2018 13:00:00,32.99,33.3,1,23.62
 26/12/2018 13:15:00,32.99,33.3,1,23.62
 26/12/2018 13:30:00,32.99,33.3,1,23.62
 26/12/2018 13:45:00,32.99,33.3,1,23.62
 26/12/2018 14:00:00,32.99,33.3,1,23.62
 26/12/2018 14:15:00,32.99,33.3,1,23.62
 26/12/2018 14:30:00,32.99,33.3,1,23.62
 26/12/2018 14:45:00,32.99,33.3,1,23.62
 26/12/2018 15:00:00,32.99,33.3,1,23.62
 26/12/2018 15:15:00,32.99,33.3,1,23.62
 26/12/2018 15:30:00,32.99,33.3,1,23.62
 26/12/2018 15:45:00,32.99,33.3,1,23.62
 26/12/2018 16:00:00,32.99,33.3,1,23.62
 26/12/2018 16:15:00,32.99,33.3,1,23.62
 26/12/2018 16:30:00,32.99,33.3,1,23.62
 26/12/2018 16:45:00,32.99,33.3,1,23.62
 26/12/2018 17:00:00,32.99,33.3,1,23.62
 26/12/2018 17:15:00,32.99,33.3,1,23.62
 26/12/2018 17:30:00,32.99,33.3,1,23.62
 26/12/2018 17:45:00,32.99,33.3,1,23.62
 26/12/2018 18:00:00,32.99,33.3,1,23.62
 26/12/2018 18:15:00,32.99,33.3,1,23.62
 26/12/2018 18:30:00,32.99,33.3,1,23.62
 26/12/2018 18:45:00,32.99,33.3,1,23.62
 26/12/2018 19:00:00,32.99,33.3,1,23.62
 26/12/2018 19:15:00,32.99,33.3,1,23.62
 26/12/2018 19:30:00,32.99,33.3,1,23.62
 26/12/2018 19:45:00,32.99,33.3,1,23.62
 26/12/2018 20:00:00,32.99,33.3,1,23.62
 26/12/2018 20:15:00,32.99,33.3,1,23.62
 26/12/2018 20:30:00,32.99,33.3,1,23.62
 26/12/2018 20:45:00,32.99,33.3,1,23.62
 26/12/2018 21:00:00,32.99,33.3,1,23.62
 26/12/2018 21:15:00,32.99,33.3,1,23.62
 26/12/2018 21:30:00,32.99,33.3,1,23.62
 26/12/2018 21:45:00,32.99,33.3,1,23.62
 26/12/2018 22:00:00,32.99,33.3,1,23.62
 26/12/2018 22:15:00,32.99,33.3,1,23.62
 26/12/2018 22:30:00,32.99,33.3,1,23.62
 26/12/2018 22:45:00,32.99,33.3,1,23.62
 26/12/2018 23:00:00,32.99,33.3,1,23.62
 26/12/2018 23:15:00,32.99,33.3,1,23.62
 26/12/2018 23:30:00,32.99,33.3,1,23.62
 26/12/2018 23:45:00,32.99,33.3,1,23.62
 27/12/2018 00:00:00,32.99,33.3,1,23.62
 27/12/2018 00:15:00,32.99,33.3,1,23.62
 27/12/2018 00:30:00,32.99,33.3,1,23.62
 27/12/2018 00:45:00,32.99,33.3,1,23.62
 27/12/2018 01:00:00,32.99,33.3,1,23.62
 27/12/2018 01:15:00,32.99,33.3,1,23.62
 27/12/2018 01:30:00,32.99,33.3,1,23.62
 27/12/2018 01:45:00,32.99,33.3,1,23.62
 27/12/2018 02:00:00,32.99,33.3,1,23.62
 27/12/2018 02:15:00,32.99,33.3,1,23.62
 27/12/2018 02:30:00,32.99,33.3,1,23.62
 27/12/2018 02:45:00,32.99,33.3,1,23.62
 27/12/2018 03:00:00,32.99,33.3,1,23.62
 27/12/2018 03:15:00,32.99,33.3,1,23.62
 27/12/2018 03:30:00,32.99,33.3,1,23.62
 27/12/2018 03:45:00,32.99,33.3,1,23.62
 27/12/2018 04:00:00,32.99,33.3,1,23.62
 27/12/2018 04:15:00,32.99,33.3,1,23.62
 27/12/2018 04:30:00,32.99,33.3,1,23.62
 27/12/2018 04:45:00,32.99,33.3,1,23.62
 27/12/2018 05:00:00,32.99,33.3,1,23.62
 27/12/2018 05:15:00,32.99,33.3,1,23.62
 27/12/2018 05:30:00,32.99,33.3,1,23.62
 27/12/2018 05:45:00,32.99,33.3,1,23.62
 27/12/2018 06:00:00,32.99,33.3,1,23.62
 27/12/2018 06:15:00,32.99,33.3,1,23.62
 27/12/2018 06:30:00,32.99,33.3,1,23.62
 27/12/2018 06:45:00,32.99,33.3,1,23.62
 27/12/2018 07:00:00,32.99,33.3,1,23.62
 27/12/2018 07:15:00,32.99,33.3,1,23.62
 27/12/2018 07:30:00,32.99,33.3,1,23.62
 27/12/2018 07:45:00,32.99,33.3,1,23.62
 27/12/2018 08:00:00,32.99,33.3,1,23.62
 27/12/2018 08:15:00,32.99,33.3,1,23.62
 27/12/2018 08:30:00,32.99,33.3,1,23.62
 27/12/2018 08:45:00,32.99,33.3,1,23.62
 27/12/2018 09:00:00,32.99,33.3,1,23.62
 27/12/2018 09:15:00,32.99,33.3,1,23.62
 27/12/2018 09:30:00,32.99,33.3,1,23.62
 27/12/2018 09:45:00,32.99,33.3,1,23.62
 27/12/2018 10:00:00,32.99,33.3,1,23.62
 27/12/2018 10:15:00,32.99,33.3,1,23.62
 27/12/2018 10:30:00,32.99,33.3,1,23.62
 27/12/2018 10:45:00,32.99,33.3,1,23.62
 27/12/2018 11:00:00,32.99,33.3,1,23.62
 27/12/2018 11:15:00,32.99,33.3,1,23.62
 27/12/2018 11:30:00,32.99,33.3,1,23.62
 27/12/2018 11:45:00,32.99,33.3,1,23.62
 27/12/2018 12:00:00,32.99,33.3,1,23.62
 27/12/2018 12:15:00,32.99,33.3,1,23.62
 27/12/2018 12:30:00,32.99,33.3,1,23.62
 27/12/2018 12:45:00,32.99,33.3,1,23.62
 27/12/2018 13:00:00,32.99,33.3,1,23.62
 27/12/2018 13:15:00,32.99,33.3,1,23.62
 27/12/2018 13:30:00,32.99,33.3,1,23.62
 27/12/2018 13:45:00,32.99,33.3,1,23.62
 27/12/2018 14:00:00,32.99,33.3,1,23.62
 27/12/2018 14:15:00,32.99,33.3,1,23.62
 27/12/2018 14:30:00,32.99,33.3,1,23.62
 27/12/2018 14:45:00,32.99,33.3,1,23.62
 27/12/2018 15:00:00,32.99,33.3,1,23.62
 27/12/2018 15:15:00,32.99,33.3,1,23.62
 27/12/2018 15:30:00,32.99,33.3,1,23.62
 27/12/2018 15:45:00,32.99,33.3,1,23.62
 27/12/2018 16:00:00,32.99,33.3,1,23.62
 27/12/2018 16:15:00,32.99,33.3,1,23.62
 27/12/2018 16:30:00,32.99,33.3,1,23.62
 27/12/2018 16:45:00,32.99,33.3,1,23.62
 27/12/2018 17:00:00,32.99,33.3,1,23.62
 27/12/2018 17:15:00,32.99,33.3,1,23.62
 27/12/2018 17:30:00,32.99,33.3,1,23.62
 27/12/2018 17:45:00,32.99,33.3,1,23.62
 27/12/2018 18:00:00,32.99,33.3,1,23.62
 27/12/2018 18:15:00,32.99,33.3,1,23.62
 27/12/2018 18:30:00,32.99,33.3,1,23.62
 27/12/2018 18:45:00,32.99,33.3,1,23.62
 27/12/2018 19:00:00,32.99,33.3,1,23.62
 27/12/2018 19:15:00,32.99,33.3,1,23.62
 27/12/2018 19:30:00,32.99,33.3,1,23.62
 27/12/2018 19:45:00,32.99,33.3,1,23.62
 27/12/2018 20:00:00,32.99,33.3,1,23.62
 27/12/2018 20:15:00,32.99,33.3,1,23.62
 27/12/2018 20:30:00,32.99,33.3,1,23.62
 27/12/2018 20:45:00,32.99,33.3,1,23.62
 27/12/2018 21:00:00,32.99,33.3,1,23.62
 27/12/2018 21:15:00,32.99,33.3,1,23.62
 27/12/2018 21:30:00,32.99,33.3,1,23.62
 27/12/2018 21:45:00,32.99,33.3,1,23.62
 27/12/2018 22:00:00,32.99,33.3,1,23.62
 27/12/2018 22:15:00,32.99,33.3,1,23.62
 27/12/2018 22:30:00,32.99,33.3,1,23.62
 27/12/2018 22:45:00,32.99,33.3,1,23.62
 27/12/2018 23:00:00,32.99,33.3,1,23.62
 27/12/2018 23:15:00,32.99,33.3,1,23.62
 27/12/2018 23:30:00,32.99,33.3,1,23.62
 27/12/2018 23:45:00,32.99,33.3,1,23.62
 28/12/2018 00:00:00,32.99,33.3,1,23.62
 28/12/2018 00:15:00,32.99,33.3,1,23.62
 28/12/2018 00:30:00,32.99,33.3,1,23.62
 28/12/2018 00:45:00,32.99,33.3,1,23.62
 28/12/2018 01:00:00,32.99,33.3,1,23.62
 28/12/2018 01:15:00,32.99,33.3,1,23.62
 28/12/2018 01:30:00,32.99,33.3,1,23.62
 28/12/2018 01:45:00,32.99,33.3,1,23.62
 28/12/2018 02:00:00,32.99,33.3,1,23.62
 28/12/2018 02:15:00,32.99,33.3,1,23.62
 28/12/2018 02:30:00,32.99,33.3,1,23.62
 28/12/2018 02:45:00,32.99,33.3,1,23.62
 28/12/2018 03:00:00,32.99,33.3,1,23.62
 28/12/2018 03:15:00,32.99,33.3,1,23.62
 28/12/2018 03:30:00,32.99,33.3,1,23.62
 28/12/2018 03:45:00,32.99,33.3,1,23.62
 28/12/2018 04:00:00,32.99,33.3,1,23.62
 28/12/2018 04:15:00,32.99,33.3,1,23.62
 28/12/2018 04:30:00,32.99,33.3,1,23.62
 28/12/2018 04:45:00,32.99,33.3,1,23.62
 28/12/2018 05:00:00,32.99,33.3,1,23.62
 28/12/2018 05:15:00,32.99,33.3,1,23.62
 28/12/2018 05:30:00,32.99,33.3,1,23.62
 28/12/2018 05:45:00,32.99,33.3,1,23.62
 28/12/2018 06:00:00,32.99,33.3,1,23.62
 28/12/2018 06:15:00,32.99,33.3,1,23.62
 28/12/2018 06:30:00,32.99,33.3,1,23.62
 28/12/2018 06:45:00,32.99,33.3,1,23.62
 28/12/2018 07:00:00,32.99,33.3,1,23.62
 28/12/2018 07:15:00,32.99,33.3,1,23.62
 28/12/2018 07:30:00,32.99,33.3,1,23.62
 28/12/2018 07:45:00,32.99,33.3,1,23.62
 28/12/2018 08:00:00,32.99,33.3,1,23.62
 28/12/2018 08:15:00,32.99,33.3,1,23.62
 28/12/2018 08:30:00,32.99,33.3,1,23.62
 28/12/2018 08:45:00,32.99,33.3,1,23.62
 28/12/2018 09:00:00,32.99,33.3,1,23.62
 28/12/2018 09:15:00,32.99,33.3,1,23.62
 28/12/2018 09:30:00,32.99,33.3,1,23.62
 28/12/2018 09:45:00,32.99,33.3,1,23.62
 28/12/2018 10:00:00,32.99,33.3,1,23.62
 28/12/2018 10:15:00,32.99,33.3,1,23.62
 28/12/2018 10:30:00,32.99,33.3,1,23.62
 28/12/2018 10:45:00,32.99,33.3,1,23.62
 28/12/2018 11:00:00,32.99,33.3,1,23.62
 28/12/2018 11:15:00,32.99,33.3,1,23.62
 28/12/2018 11:30:00,32.99,33.3,1,23.62
 28/12/2018 11:45:00,32.99,33.3,1,23.62
 28/12/2018 12:00:00,32.99,33.3,1,23.62
 28/12/2018 12:15:00,32.99,33.3,1,23.62
 28/12/2018 12:30:00,32.99,33.3,1,23.62
 28/12/2018 12:45:00,32.99,33.3,1,23.62
 28/12/2018 13:00:00,32.99,33.3,1,23.62
 28/12/2018 13:15:00,32.99,33.3,1,23.62
 28/12/2018 13:30:00,32.99,33.3,1,23.62
 28/12/2018 13:45:00,32.99,33.3,1,23.62
 28/12/2018 14:00:00,32.99,33.3,1,23.62
 28/12/2018 14:15:00,32.99,33.3,1,23.62
 28/12/2018 14:30:00,32.99,33.3,1,23.62
 28/12/2018 14:45:00,32.99,33.3,1,23.62
 28/12/2018 15:00:00,32.99,33.3,1,23.62
 28/12/2018 15:15:00,32.99,33.3,1,23.62
 28/12/2018 15:30:00,32.99,33.3,1,23.62
 28/12/2018 15:45:00,32.99,33.3,1,23.62
 28/12/2018 16:00:00,32.99,33.3,1,23.62
 28/12/2018 16:15:00,32.99,33.3,1,23.62
 28/12/2018 16:30:00,32.99,33.3,1,23.62
 28/12/2018 16:45:00,32.99,33.3,1,23.62
 28/12/2018 17:00:00,32.99,33.3,1,23.62
 28/12/2018 17:15:00,32.99,33.3,1,23.62
 28/12/2018 17:30:00,32.99,33.3,1,23.62
 28/12/2018 17:45:00,32.99,33.3,1,23.62
 28/12/2018 18:00:00,32.99,33.3,1,23.62
 28/12/2018 18:15:00,32.99,33.3,1,23.62
 28/12/2018 18:30:00,32.99,33.3,1,23.62
 28/12/2018 18:45:00,32.99,33.3,1,23.62
 28/12/2018 19:00:00,32.99,33.3,1,23.62
 28/12/2018 19:15:00,32.99,33.3,1,23.62
 28/12/2018 19:30:00,32.99,33.3,1,23.62
 28/12/2018 19:45:00,32.99,33.3,1,23.62
 28/12/2018 20:00:00,32.99,33.3,1,23.62
 28/12/2018 20:15:00,32.99,33.3,1,23.62
 28/12/2018 20:30:00,32.99,33.3,1,23.62
 28/12/2018 20:45:00,32.99,33.3,1,23.62
 28/12/2018 21:00:00,32.99,33.3,1,23.62
 28/12/2018 21:15:00,32.99,33.3,1,23.62
 28/12/2018 21:30:00,32.99,33.3,1,23.62
 28/12/2018 21:45:00,32.99,33.3,1,23.62
 28/12/2018 22:00:00,32.99,33.3,1,23.62
 28/12/2018 22:15:00,32.99,33.3,1,23.62
 28/12/2018 22:30:00,32.99,33.3,1,23.62
 28/12/2018 22:45:00,32.99,33.3,1,23.62
 28/12/2018 23:00:00,32.99,33.3,1,23.62
 28/12/2018 23:15:00,32.99,33.3,1,23.62
 28/12/2018 23:30:00,32.99,33.3,1,23.62
 28/12/2018 23:45:00,32.99,33.3,1,23.62
 29/12/2018 00:00:00,32.99,33.3,1,23.62
 29/12/2018 00:15:00,32.99,33.3,1,23.62
 29/12/2018 00:30:00,32.99,33.3,1,23.62
 29/12/2018 00:45:00,32.99,33.3,1,23.62
 29/12/2018 01:00:00,32.99,33.3,1,23.62
 29/12/2018 01:15:00,32.99,33.3,1,23.62
 29/12/2018 01:30:00,32.99,33.3,1,23.62
 29/12/2018 01:45:00,32.99,33.3,1,23.62
 29/12/2018 02:00:00,32.99,33.3,1,23.62
 29/12/2018 02:15:00,32.99,33.3,1,23.62
 29/12/2018 02:30:00,32.99,33.3,1,23.62
 29/12/2018 02:45:00,32.99,33.3,1,23.62
 29/12/2018 03:00:00,32.99,33.3,1,23.62
 29/12/2018 03:15:00,32.99,33.3,1,23.62
 29/12/2018 03:30:00,32.99,33.3,1,23.62
 29/12/2018 03:45:00,32.99,33.3,1,23.62
 29/12/2018 04:00:00,32.99,33.3,1,23.62
 29/12/2018 04:15:00,32.99,33.3,1,23.62
 29/12/2018 04:30:00,32.99,33.3,1,23.62
 29/12/2018 04:45:00,32.99,33.3,1,23.62
 29/12/2018 05:00:00,32.99,33.3,1,23.62
 29/12/2018 05:15:00,32.99,33.3,1,23.62
 29/12/2018 05:30:00,32.99,33.3,1,23.62
 29/12/2018 05:45:00,32.99,33.3,1,23.62
 29/12/2018 06:00:00,32.99,33.3,1,23.62
 29/12/2018 06:15:00,32.99,33.3,1,23.62
 29/12/2018 06:30:00,32.99,33.3,1,23.62
 29/12/2018 06:45:00,32.99,33.3,1,23.62
 29/12/2018 07:00:00,32.99,33.3,1,23.62
 29/12/2018 07:15:00,32.99,33.3,1,23.62
 29/12/2018 07:30:00,32.99,33.3,1,23.62
 29/12/2018 07:45:00,32.99,33.3,1,23.62
 29/12/2018 08:00:00,32.99,33.3,1,23.62
 29/12/2018 08:15:00,32.99,33.3,1,23.62
 29/12/2018 08:30:00,32.99,33.3,1,23.62
 29/12/2018 08:45:00,32.99,33.3,1,23.62
 29/12/2018 09:00:00,32.99,33.3,1,23.62
 29/12/2018 09:15:00,32.99,33.3,1,23.62
 29/12/2018 09:30:00,32.99,33.3,1,23.62
 29/12/2018 09:45:00,32.99,33.3,1,23.62
 29/12/2018 10:00:00,32.99,33.3,1,23.62
 29/12/2018 10:15:00,32.99,33.3,1,23.62
 29/12/2018 10:30:00,32.99,33.3,1,23.62
 29/12/2018 10:45:00,32.99,33.3,1,23.62
 29/12/2018 11:00:00,32.99,4.45,1,23.62
 29/12/2018 11:15:00,32.99,0.0,1,23.62
 29/12/2018 11:30:00,32.99,0.0,1,23.62
 29/12/2018 11:45:00,32.99,0.0,1,23.62
 29/12/2018 12:00:00,32.99,0.0,1,23.62
 29/12/2018 12:15:00,32.99,0.0,1,23.62
 29/12/2018 12:30:00,32.99,0.0,1,23.62
 29/12/2018 12:45:00,32.99,0.0,1,23.62
 29/12/2018 13:00:00,32.99,0.0,1,23.62
 29/12/2018 13:15:00,32.99,0.0,1,23.62
 29/12/2018 13:30:00,32.99,0.0,1,23.62
 29/12/2018 13:45:00,32.99,0.0,1,23.62
 29/12/2018 14:00:00,32.99,0.0,1,23.62
 29/12/2018 14:15:00,32.99,0.0,1,23.62
 29/12/2018 14:30:00,32.99,0.0,1,23.62
 29/12/2018 14:45:00,32.99,0.0,1,23.62
 29/12/2018 15:00:00,32.99,0.0,1,23.62
 29/12/2018 15:15:00,32.99,0.0,1,23.62
 29/12/2018 15:30:00,32.99,0.0,1,23.62
 29/12/2018 15:45:00,32.99,0.0,1,23.62
 29/12/2018 16:00:00,32.99,0.0,1,23.62
 29/12/2018 16:15:00,32.99,0.0,1,23.62
 29/12/2018 16:30:00,32.99,0.0,1,23.62
 29/12/2018 16:45:00,32.99,0.0,1,23.62
 29/12/2018 17:00:00,32.99,0.0,1,23.62
 29/12/2018 17:15:00,32.99,0.0,1,23.62
 29/12/2018 17:30:00,32.99,0.0,1,23.62
 29/12/2018 17:45:00,32.99,0.0,1,23.62
 29/12/2018 18:00:00,32.99,0.0,1,23.62
 29/12/2018 18:15:00,32.99,0.0,1,23.62
 29/12/2018 18:30:00,32.99,0.0,1,23.62
 29/12/2018 18:45:00,32.99,0.0,1,23.62
 29/12/2018 19:00:00,32.99,0.0,1,23.62
 29/12/2018 19:15:00,32.99,0.0,1,23.62
 29/12/2018 19:30:00,32.99,0.0,1,23.62
 29/12/2018 19:45:00,32.99,0.0,1,23.62
 29/12/2018 20:00:00,32.99,0.0,1,23.62
 29/12/2018 20:15:00,32.99,0.0,1,23.62
 29/12/2018 20:30:00,32.99,0.0,1,23.62
 29/12/2018 20:45:00,32.99,0.0,1,23.62
 29/12/2018 21:00:00,32.99,0.0,1,23.62
 29/12/2018 21:15:00,32.99,0.0,1,23.62
 29/12/2018 21:30:00,32.99,0.0,1,23.62
 29/12/2018 21:45:00,32.99,0.0,1,23.62
 29/12/2018 22:00:00,32.99,0.0,1,23.62
 29/12/2018 22:15:00,32.99,0.0,1,23.62
 29/12/2018 22:30:00,32.99,0.0,1,23.62
 29/12/2018 22:45:00,32.99,0.0,1,23.62
 29/12/2018 23:00:00,32.99,0.0,1,23.62
 29/12/2018 23:15:00,32.99,0.0,1,23.62
 29/12/2018 23:30:00,32.99,0.0,1,23.62
 29/12/2018 23:45:00,32.99,0.0,1,23.62
 30/12/2018 00:00:00,32.99,0.0,1,23.62
 30/12/2018 00:15:00,32.99,0.0,1,23.62
 30/12/2018 00:30:00,32.99,0.0,1,23.62
 30/12/2018 00:45:00,32.99,0.0,1,23.62
 30/12/2018 01:00:00,32.99,0.0,1,23.62
 30/12/2018 01:15:00,32.99,0.0,1,23.62
 30/12/2018 01:30:00,32.99,0.0,1,23.62
 30/12/2018 01:45:00,32.99,0.0,1,23.62
 30/12/2018 02:00:00,32.99,0.0,1,23.62
 30/12/2018 02:15:00,32.99,0.0,1,23.62
 30/12/2018 02:30:00,32.99,0.0,1,23.62
 30/12/2018 02:45:00,32.99,0.0,1,23.62
 30/12/2018 03:00:00,32.99,0.0,1,23.62
 30/12/2018 03:15:00,32.99,0.0,1,23.62
 30/12/2018 03:30:00,32.99,0.0,1,23.62
 30/12/2018 03:45:00,32.99,0.0,1,23.62
 30/12/2018 04:00:00,32.99,0.0,1,23.62
 30/12/2018 04:15:00,32.99,0.0,1,23.62
 30/12/2018 04:30:00,32.99,0.0,1,23.62
 30/12/2018 04:45:00,32.99,0.0,1,23.62
 30/12/2018 05:00:00,32.99,0.0,1,23.62
 30/12/2018 05:15:00,32.99,0.0,1,23.62
 30/12/2018 05:30:00,32.99,0.0,1,23.62
 30/12/2018 05:45:00,32.99,0.0,1,23.62
 30/12/2018 06:00:00,32.99,0.0,1,23.62
 30/12/2018 06:15:00,32.99,0.0,1,23.62
 30/12/2018 06:30:00,32.99,0.0,1,23.62
 30/12/2018 06:45:00,32.99,0.0,1,23.62
 30/12/2018 07:00:00,32.99,0.0,1,23.62
 30/12/2018 07:15:00,32.99,0.0,1,23.62
 30/12/2018 07:30:00,32.99,0.0,1,23.62
 30/12/2018 07:45:00,32.99,0.0,1,23.62
 30/12/2018 08:00:00,32.99,0.0,1,23.62
 30/12/2018 08:15:00,32.99,0.0,1,23.62
 30/12/2018 08:30:00,32.99,0.0,1,23.62
 30/12/2018 08:45:00,32.99,0.0,1,23.62
 30/12/2018 09:00:00,32.99,0.0,1,23.62
 30/12/2018 09:15:00,32.99,0.0,1,23.62
 30/12/2018 09:30:00,32.99,0.0,1,23.62
 30/12/2018 09:45:00,32.99,0.0,1,23.62
 30/12/2018 10:00:00,32.99,0.0,1,23.62
 30/12/2018 10:15:00,32.99,0.0,1,23.62
 30/12/2018 10:30:00,32.99,0.0,1,23.62
 30/12/2018 10:45:00,32.99,0.0,1,23.62
 30/12/2018 11:00:00,32.99,0.0,1,23.62
 30/12/2018 11:15:00,32.99,0.0,1,23.62
 30/12/2018 11:30:00,32.99,0.0,1,23.62
 30/12/2018 11:45:00,32.99,0.0,1,23.62
 30/12/2018 12:00:00,32.99,0.0,1,23.62
 30/12/2018 12:15:00,32.99,0.0,1,23.62
 30/12/2018 12:30:00,32.99,0.0,1,23.62
 30/12/2018 12:45:00,32.99,0.0,1,23.62
 30/12/2018 13:00:00,32.99,0.0,1,23.62
 30/12/2018 13:15:00,32.99,0.0,1,23.62
 30/12/2018 13:30:00,32.99,0.0,1,23.62
 30/12/2018 13:45:00,32.99,0.0,1,23.62
 30/12/2018 14:00:00,32.99,0.0,1,23.62
 30/12/2018 14:15:00,32.99,0.0,1,23.62
 30/12/2018 14:30:00,32.99,0.0,1,23.62
 30/12/2018 14:45:00,32.99,0.0,1,23.62
 30/12/2018 15:00:00,32.99,0.0,1,23.62
 30/12/2018 15:15:00,32.99,0.0,1,23.62
 30/12/2018 15:30:00,32.99,0.0,1,23.62
 30/12/2018 15:45:00,32.99,0.0,1,23.62
 30/12/2018 16:00:00,32.99,0.0,1,23.62
 30/12/2018 16:15:00,32.99,0.0,1,23.62
 30/12/2018 16:30:00,32.99,0.0,1,23.62
 30/12/2018 16:45:00,32.99,0.0,1,23.62
 30/12/2018 17:00:00,32.99,0.0,1,23.62
 30/12/2018 17:15:00,32.99,0.0,1,23.62
 30/12/2018 17:30:00,32.99,0.0,1,23.62
 30/12/2018 17:45:00,32.99,0.0,1,23.62
 30/12/2018 18:00:00,32.99,0.0,1,23.62
 30/12/2018 18:15:00,32.99,0.0,1,23.62
 30/12/2018 18:30:00,32.99,0.0,1,23.62
 30/12/2018 18:45:00,32.99,0.0,1,23.62
 30/12/2018 19:00:00,32.99,0.0,1,23.62
 30/12/2018 19:15:00,32.99,0.0,1,23.62
 30/12/2018 19:30:00,32.99,0.0,1,23.62
 30/12/2018 19:45:00,32.99,0.0,1,23.62
 30/12/2018 20:00:00,32.99,0.0,1,23.62
 30/12/2018 20:15:00,32.99,0.0,1,23.62
 30/12/2018 20:30:00,32.99,0.0,1,23.62
 30/12/2018 20:45:00,32.99,0.0,1,23.62
 30/12/2018 21:00:00,32.99,0.0,1,23.62
 30/12/2018 21:15:00,32.99,0.0,1,23.62
 30/12/2018 21:30:00,32.99,0.0,1,23.62
 30/12/2018 21:45:00,32.99,0.0,1,23.62
 30/12/2018 22:00:00,32.99,0.0,1,23.62
 30/12/2018 22:15:00,32.99,0.0,1,23.62
 30/12/2018 22:30:00,32.99,0.0,1,23.62
 30/12/2018 22:45:00,32.99,0.0,1,23.62
 30/12/2018 23:00:00,32.99,0.0,1,23.62
 30/12/2018 23:15:00,32.99,0.0,1,23.62
 30/12/2018 23:30:00,32.99,0.0,1,23.62
 30/12/2018 23:45:00,32.99,0.0,1,23.62
 31/12/2018 00:00:00,32.99,0.0,1,23.62
 31/12/2018 00:00:00,32.99,0.0,1,23.62
 31/12/2018 00:15:00,32.99,0.0,1,23.62
 31/12/2018 00:30:00,32.99,0.0,1,23.62
 31/12/2018 00:45:00,32.99,0.0,1,23.62
 31/12/2018 01:00:00,32.99,0.0,1,23.62
 31/12/2018 01:15:00,32.99,0.0,1,23.62
 31/12/2018 01:30:00,32.99,0.0,1,23.62
 31/12/2018 01:45:00,32.99,0.0,1,23.62
 31/12/2018 02:00:00,32.99,0.0,1,23.62
 31/12/2018 02:15:00,32.99,0.0,1,23.62
 31/12/2018 02:30:00,32.99,0.0,1,23.62
 31/12/2018 02:45:00,32.99,0.0,1,23.62
 31/12/2018 03:00:00,32.99,0.0,1,23.62
 31/12/2018 03:15:00,32.99,0.0,1,23.62
 31/12/2018 03:30:00,32.99,0.0,1,23.62
 31/12/2018 03:45:00,32.99,0.0,1,23.62
 31/12/2018 04:00:00,32.99,0.0,1,23.62
 31/12/2018 04:15:00,32.99,0.0,1,23.62
 31/12/2018 04:30:00,32.99,0.0,1,23.62
 31/12/2018 04:45:00,32.99,0.0,1,23.62
 31/12/2018 05:00:00,32.99,0.0,1,23.62
 31/12/2018 05:15:00,32.99,0.0,1,23.62
 31/12/2018 05:30:00,32.99,0.0,1,23.62
 31/12/2018 05:45:00,32.99,0.0,1,23.62
 31/12/2018 06:00:00,32.99,0.0,1,23.62
 31/12/2018 06:15:00,32.99,0.0,1,23.62
 31/12/2018 06:30:00,32.99,0.0,1,23.62
 31/12/2018 06:45:00,32.99,0.0,1,23.62
 31/12/2018 07:00:00,32.99,0.0,1,23.62
 31/12/2018 07:15:00,32.99,0.0,1,23.62
 31/12/2018 07:30:00,32.99,0.0,1,23.62
 31/12/2018 07:45:00,32.99,0.0,1,23.62
 31/12/2018 08:00:00,32.99,0.0,1,23.62
 31/12/2018 08:15:00,32.99,0.0,1,23.62
 31/12/2018 08:30:00,32.99,0.0,1,23.62
 31/12/2018 08:45:00,32.99,0.0,1,23.62
 31/12/2018 09:00:00,32.99,0.0,1,23.62
 31/12/2018 09:15:00,32.99,0.0,1,23.62
 31/12/2018 09:30:00,32.99,0.0,1,23.62
 31/12/2018 09:45:00,32.99,0.0,1,23.62
 31/12/2018 10:00:00,32.99,0.0,1,23.62
 31/12/2018 10:15:00,32.99,0.0,1,23.62
 31/12/2018 10:30:00,32.99,0.0,1,23.62
 31/12/2018 10:45:00,32.99,0.0,1,23.62
 31/12/2018 11:00:00,32.99,0.0,1,23.62
 31/12/2018 11:15:00,32.99,0.0,1,23.62
 31/12/2018 11:30:00,32.99,0.0,1,23.62
 31/12/2018 11:45:00,32.99,0.0,1,23.62
 31/12/2018 12:00:00,32.99,0.0,1,23.62
 31/12/2018 12:15:00,32.99,0.0,1,23.62
 31/12/2018 12:30:00,32.99,0.0,1,23.62
 31/12/2018 12:45:00,32.99,0.0,1,23.62
 31/12/2018 13:00:00,32.99,0.0,1,23.62
 31/12/2018 13:15:00,32.99,0.0,1,23.62
 31/12/2018 13:30:00,32.99,0.0,1,23.62
 31/12/2018 13:45:00,32.99,0.0,1,23.62
 31/12/2018 14:00:00,32.99,0.0,1,23.62
 31/12/2018 14:15:00,32.99,0.0,1,23.62
 31/12/2018 14:30:00,32.99,0.0,1,23.62
 31/12/2018 14:45:00,32.99,0.0,1,23.62
 31/12/2018 15:00:00,32.99,0.0,1,23.62
 31/12/2018 15:15:00,32.99,0.0,1,23.62
 31/12/2018 15:30:00,32.99,0.0,1,23.62
 31/12/2018 15:45:00,32.99,0.0,1,23.62
 31/12/2018 16:00:00,32.99,0.0,1,23.62
 31/12/2018 16:15:00,32.99,0.0,1,23.62
 31/12/2018 16:30:00,32.99,0.0,1,23.62
 31/12/2018 16:45:00,32.99,0.0,1,23.62
 31/12/2018 17:00:00,32.99,0.0,1,23.62
 31/12/2018 17:15:00,32.99,0.0,1,23.62
 31/12/2018 17:30:00,32.99,0.0,1,23.62
 31/12/2018 17:45:00,32.99,0.0,1,23.62
 31/12/2018 18:00:00,32.99,0.0,1,23.62
 31/12/2018 18:15:00,32.99,0.0,1,23.62
 31/12/2018 18:30:00,32.99,0.0,1,23.62
 31/12/2018 18:45:00,32.99,0.0,1,23.62
 31/12/2018 19:00:00,32.99,0.0,1,23.62
 31/12/2018 19:15:00,32.99,0.0,1,23.62
 31/12/2018 19:30:00,32.99,0.0,1,23.62
 31/12/2018 19:45:00,32.99,0.0,1,23.62
 31/12/2018 20:00:00,32.99,0.0,1,23.62
 31/12/2018 20:15:00,32.99,0.0,1,23.62
 31/12/2018 20:30:00,32.99,0.0,1,23.62
 31/12/2018 20:45:00,32.99,0.0,1,23.62
 31/12/2018 21:00:00,32.99,0.0,1,23.62
 31/12/2018 21:15:00,32.99,0.0,1,23.62
 31/12/2018 21:30:00,32.99,0.0,1,23.62
 31/12/2018 21:45:00,32.99,0.0,1,23.62
 31/12/2018 22:00:00,32.99,0.0,1,23.62
 31/12/2018 22:15:00,32.99,0.0,1,23.62
 31/12/2018 22:30:00,32.99,0.0,1,23.62
 31/12/2018 22:45:00,32.99,0.0,1,23.62
 31/12/2018 23:00:00,32.99,0.0,1,23.62
 31/12/2018 23:15:00,32.99,0.0,1,23.62
 31/12/2018 23:30:00,32.99,0.0,1,23.62
 31/12/2018 23:45:00,32.99,0.0,1,23.62
 01/01/2019 00:00:00,32.99,0.0,1,23.62
 01/01/2019 00:15:00,32.99,0.0,1,23.62
 01/01/2019 00:30:00,32.99,0.0,1,23.62
 01/01/2019 00:45:00,32.99,0.0,1,23.62
 01/01/2019 01:00:00,32.99,0.0,1,23.62
 01/01/2019 01:15:00,32.99,0.0,1,23.62
 01/01/2019 01:30:00,32.99,0.0,1,23.62
 01/01/2019 01:45:00,32.99,0.0,1,23.62
 01/01/2019 02:00:00,32.99,0.0,1,23.62
 01/01/2019 02:15:00,32.99,0.0,1,23.62
 01/01/2019 02:30:00,32.99,0.0,1,23.62
 01/01/2019 02:45:00,32.99,0.0,1,23.62
 01/01/2019 03:00:00,32.99,0.0,1,23.62
 01/01/2019 03:15:00,32.99,0.0,1,23.62
 01/01/2019 03:30:00,32.99,0.0,1,23.62
 01/01/2019 03:45:00,32.99,0.0,1,23.62
 01/01/2019 04:00:00,32.99,0.0,1,23.62
 01/01/2019 04:15:00,32.99,0.0,1,23.62
 01/01/2019 04:30:00,32.99,0.0,1,23.62
 01/01/2019 04:45:00,32.99,0.0,1,23.62
 01/01/2019 05:00:00,32.99,0.0,1,23.62
 01/01/2019 05:15:00,32.99,0.0,1,23.62
 01/01/2019 05:30:00,32.99,0.0,1,23.62
 01/01/2019 05:45:00,32.99,0.0,1,23.62
 01/01/2019 06:00:00,32.99,0.0,1,23.62
 01/01/2019 06:15:00,32.99,0.0,1,23.62
 01/01/2019 06:30:00,32.99,0.0,1,23.62
 01/01/2019 06:45:00,32.99,0.0,1,23.62
 01/01/2019 07:00:00,32.99,0.0,1,23.62
 01/01/2019 07:15:00,32.99,0.0,1,23.62
 01/01/2019 07:30:00,32.99,0.0,1,23.62
 01/01/2019 07:45:00,32.99,0.0,1,23.62
 01/01/2019 08:00:00,32.99,0.0,1,23.62
 01/01/2019 08:15:00,32.99,0.0,1,23.62
 01/01/2019 08:30:00,32.99,0.0,1,23.62
 01/01/2019 08:45:00,32.99,0.0,1,23.62
 01/01/2019 09:00:00,32.99,0.0,1,23.62
 01/01/2019 09:15:00,32.99,0.0,1,23.62
 01/01/2019 09:30:00,32.99,0.0,1,23.62
 01/01/2019 09:45:00,32.99,0.0,1,23.62
 01/01/2019 10:00:00,32.99,0.0,1,23.62
 01/01/2019 10:15:00,32.99,0.0,1,23.62
 01/01/2019 10:30:00,32.99,0.0,1,23.62
 01/01/2019 10:45:00,32.99,0.0,1,23.62
 01/01/2019 11:00:00,32.99,0.0,1,23.62
 01/01/2019 11:15:00,32.99,0.0,1,23.62
 01/01/2019 11:30:00,32.99,0.0,1,23.62
 01/01/2019 11:45:00,32.99,0.0,1,23.62
 01/01/2019 12:00:00,32.99,0.0,1,23.62
 01/01/2019 12:15:00,32.99,0.0,1,23.62
 01/01/2019 12:30:00,32.99,0.0,1,23.62
 01/01/2019 12:45:00,32.99,0.0,1,23.62
 01/01/2019 13:00:00,32.99,0.0,1,23.62
 01/01/2019 13:15:00,32.99,0.0,1,23.62
 01/01/2019 13:30:00,32.99,0.0,1,23.62
 01/01/2019 13:45:00,32.99,0.0,1,23.62
 01/01/2019 14:00:00,32.99,0.0,1,23.62
 01/01/2019 14:15:00,32.99,0.0,1,23.62
 01/01/2019 14:30:00,32.99,0.0,1,23.62
 01/01/2019 14:45:00,32.99,0.0,1,23.62
 01/01/2019 15:00:00,32.99,0.0,1,23.62
 01/01/2019 15:15:00,32.99,0.0,1,23.62
 01/01/2019 15:30:00,32.99,0.0,1,23.62
 01/01/2019 15:45:00,32.99,0.0,1,23.62
 01/01/2019 16:00:00,32.99,0.0,1,23.62
 01/01/2019 16:15:00,32.99,0.0,1,23.62
 01/01/2019 16:30:00,32.99,0.0,1,23.62
 01/01/2019 16:45:00,32.99,0.0,1,23.62
 01/01/2019 17:00:00,32.99,0.0,1,23.62
 01/01/2019 17:15:00,32.99,0.0,1,23.62
 01/01/2019 17:30:00,32.99,0.0,1,23.62
 01/01/2019 17:45:00,32.99,0.0,1,23.62
 01/01/2019 18:00:00,32.99,0.0,1,23.62
 01/01/2019 18:15:00,32.99,0.0,1,23.62
 01/01/2019 18:30:00,32.99,0.0,1,23.62
 01/01/2019 18:45:00,32.99,0.0,1,23.62
 01/01/2019 19:00:00,32.99,0.0,1,23.62
 01/01/2019 19:15:00,32.99,0.0,1,23.62
 01/01/2019 19:30:00,32.99,0.0,1,23.62
 01/01/2019 19:45:00,32.99,0.0,1,23.62
 01/01/2019 20:00:00,32.99,0.0,1,23.62
 01/01/2019 20:15:00,32.99,0.0,1,23.62
 01/01/2019 20:30:00,32.99,0.0,1,23.62
 01/01/2019 20:45:00,32.99,0.0,1,23.62
 01/01/2019 21:00:00,32.99,0.0,1,23.62
 01/01/2019 21:15:00,32.99,0.0,1,23.62
 01/01/2019 21:30:00,32.99,0.0,1,23.62
 01/01/2019 21:45:00,32.99,0.0,1,23.62
 01/01/2019 22:00:00,32.99,0.0,1,23.62
 01/01/2019 22:15:00,32.99,0.0,1,23.62
 01/01/2019 22:30:00,32.99,0.0,1,23.62
 01/01/2019 22:45:00,32.99,0.0,1,23.62
 01/01/2019 23:00:00,32.99,0.0,1,23.62
 01/01/2019 23:15:00,32.99,0.0,1,23.62
 01/01/2019 23:30:00,32.99,0.0,1,23.62
 01/01/2019 23:45:00,32.99,0.0,1,23.62
 02/01/2019 00:00:00,32.99,0.0,1,23.62
 02/01/2019 00:15:00,32.99,0.0,1,23.62
 02/01/2019 00:30:00,32.99,0.0,1,23.62
 02/01/2019 00:45:00,32.99,0.0,1,23.62
 02/01/2019 01:00:00,32.99,0.0,1,23.62
 02/01/2019 01:15:00,32.99,0.0,1,23.62
 02/01/2019 01:30:00,32.99,0.0,1,23.62
 02/01/2019 01:45:00,32.99,0.0,1,23.62
 02/01/2019 02:00:00,32.99,0.0,1,23.62
 02/01/2019 02:15:00,32.99,0.0,1,23.62
 02/01/2019 02:30:00,32.99,0.0,1,23.62
 02/01/2019 02:45:00,32.99,0.0,1,23.62
 02/01/2019 03:00:00,32.99,0.0,1,23.62
 02/01/2019 03:15:00,32.99,0.0,1,23.62
 02/01/2019 03:30:00,32.99,0.0,1,23.62
 02/01/2019 03:45:00,32.99,0.0,1,23.62
 02/01/2019 04:00:00,32.99,0.0,1,23.62
 02/01/2019 04:15:00,32.99,0.0,1,23.62
 02/01/2019 04:30:00,32.99,0.0,1,23.62
 02/01/2019 04:45:00,32.99,0.0,1,23.62
 02/01/2019 05:00:00,32.99,0.0,1,23.62
 02/01/2019 05:15:00,32.99,0.0,1,23.62
 02/01/2019 05:30:00,32.99,0.0,1,23.62
 02/01/2019 05:45:00,32.99,0.0,1,23.62
 02/01/2019 06:00:00,32.99,0.0,1,23.62
 02/01/2019 06:15:00,32.99,0.0,1,23.62
 02/01/2019 06:30:00,32.99,0.0,1,23.62
 02/01/2019 06:45:00,32.99,0.0,1,23.62
 02/01/2019 07:00:00,32.99,0.0,1,23.62
 02/01/2019 07:15:00,32.99,0.0,1,23.62
 02/01/2019 07:30:00,32.99,0.0,1,23.62
 02/01/2019 07:45:00,32.99,0.0,1,23.62
 02/01/2019 08:00:00,32.99,0.0,1,23.62
 02/01/2019 08:15:00,32.99,0.0,1,23.62
 02/01/2019 08:30:00,32.99,0.0,1,23.62
 02/01/2019 08:45:00,32.99,0.0,1,23.62
 02/01/2019 09:00:00,32.99,0.0,1,23.62
 02/01/2019 09:15:00,32.99,0.0,1,23.62
 02/01/2019 09:30:00,32.99,0.0,1,23.62
 02/01/2019 09:45:00,32.99,0.0,1,23.62
 02/01/2019 10:00:00,32.99,0.0,1,23.62
 02/01/2019 10:15:00,32.99,0.0,1,23.62
 02/01/2019 10:30:00,32.99,0.0,1,23.62
 02/01/2019 10:45:00,32.99,0.0,1,23.62
 02/01/2019 11:00:00,32.99,0.0,1,23.62
 02/01/2019 11:15:00,32.99,0.0,1,23.62
 02/01/2019 11:30:00,32.99,0.0,1,23.62
 02/01/2019 11:45:00,32.99,0.0,1,23.62
 02/01/2019 12:00:00,32.99,0.0,1,23.62
 02/01/2019 12:15:00,32.99,0.0,1,23.62
 02/01/2019 12:30:00,32.99,0.0,1,23.62
 02/01/2019 12:45:00,32.99,0.0,1,23.62
 02/01/2019 13:00:00,32.99,0.0,1,23.62
 02/01/2019 13:15:00,32.99,0.0,1,23.62
 02/01/2019 13:30:00,32.99,0.0,1,23.62
 02/01/2019 13:45:00,32.99,0.0,1,23.62
 02/01/2019 14:00:00,32.99,0.0,1,23.62
 02/01/2019 14:15:00,32.99,0.0,1,23.62
 02/01/2019 14:30:00,32.99,0.0,1,23.62
 02/01/2019 14:45:00,32.99,0.0,1,23.62
 02/01/2019 15:00:00,32.99,0.0,1,23.62
 02/01/2019 15:15:00,32.99,0.0,1,23.62
 02/01/2019 15:30:00,32.99,0.0,1,23.62
 02/01/2019 15:45:00,32.99,0.0,1,23.62
 02/01/2019 16:00:00,32.99,0.0,1,23.62
 02/01/2019 16:15:00,32.99,0.0,1,23.62
 02/01/2019 16:30:00,32.99,0.0,1,23.62
 02/01/2019 16:45:00,32.99,0.0,1,23.62
 02/01/2019 17:00:00,32.99,0.0,1,23.62
 02/01/2019 17:15:00,32.99,0.0,1,23.62
 02/01/2019 17:30:00,32.99,0.0,1,23.62
 02/01/2019 17:45:00,32.99,0.0,1,23.62
 02/01/2019 18:00:00,32.99,0.0,1,23.62
 02/01/2019 18:15:00,32.99,0.0,1,23.62
 02/01/2019 18:30:00,32.99,0.0,1,23.62
 02/01/2019 18:45:00,32.99,0.0,1,23.62
 02/01/2019 19:00:00,32.99,0.0,1,23.62
 02/01/2019 19:15:00,32.99,0.0,1,23.62
 02/01/2019 19:30:00,32.99,0.0,1,23.62
 02/01/2019 19:45:00,32.99,0.0,1,23.62
 02/01/2019 20:00:00,32.99,0.0,1,23.62
 02/01/2019 20:15:00,32.99,0.0,1,23.62
 02/01/2019 20:30:00,32.99,0.0,1,23.62
 02/01/2019 20:45:00,32.99,0.0,1,23.62
 02/01/2019 21:00:00,32.99,0.0,1,23.62
 02/01/2019 21:15:00,32.99,0.0,1,23.62
 02/01/2019 21:30:00,32.99,0.0,1,23.62
 02/01/2019 21:45:00,32.99,0.0,1,23.62
 02/01/2019 22:00:00,32.99,0.0,1,23.62
 02/01/2019 22:15:00,32.99,0.0,1,23.62
 02/01/2019 22:30:00,32.99,0.0,1,23.62
 02/01/2019 22:45:00,32.99,0.0,1,23.62
 02/01/2019 23:00:00,32.99,0.0,1,23.62
 02/01/2019 23:15:00,32.99,0.0,1,23.62
 02/01/2019 23:30:00,32.99,0.0,1,23.62
 02/01/2019 23:45:00,32.99,0.0,1,23.62
 03/01/2019 00:00:00,32.99,0.0,1,23.62
 03/01/2019 00:15:00,32.99,0.0,1,23.62
 03/01/2019 00:30:00,32.99,0.0,1,23.62
 03/01/2019 00:45:00,32.99,0.0,1,23.62
 03/01/2019 01:00:00,32.99,0.0,1,23.62
 03/01/2019 01:15:00,32.99,0.0,1,23.62
 03/01/2019 01:30:00,32.99,0.0,1,23.62
 03/01/2019 01:45:00,32.99,0.0,1,23.62
 03/01/2019 02:00:00,32.99,0.0,1,23.62
 03/01/2019 02:15:00,32.99,0.0,1,23.62
 03/01/2019 02:30:00,32.99,0.0,1,23.62
 03/01/2019 02:45:00,32.99,0.0,1,23.62
 03/01/2019 03:00:00,32.99,0.0,1,23.62
 03/01/2019 03:15:00,32.99,0.0,1,23.62
 03/01/2019 03:30:00,32.99,0.0,1,23.62
 03/01/2019 03:45:00,32.99,0.0,1,23.62
 03/01/2019 04:00:00,32.99,0.0,1,23.62
 03/01/2019 04:15:00,32.99,0.0,1,23.62
 03/01/2019 04:30:00,32.99,0.0,1,23.62
 03/01/2019 04:45:00,32.99,0.0,1,23.62
 03/01/2019 05:00:00,32.99,0.0,1,23.62
 03/01/2019 05:15:00,32.99,0.0,1,23.62
 03/01/2019 05:30:00,32.99,0.0,1,23.62
 03/01/2019 05:45:00,32.99,0.0,1,23.62
 03/01/2019 06:00:00,32.99,0.0,1,23.62
 03/01/2019 06:15:00,32.99,0.0,1,23.62
 03/01/2019 06:30:00,32.99,0.0,1,23.62
 03/01/2019 06:45:00,32.99,0.0,1,23.62
 03/01/2019 07:00:00,32.99,0.0,1,23.62
 03/01/2019 07:15:00,32.99,0.0,1,23.62
 03/01/2019 07:30:00,32.99,0.0,1,23.62
 03/01/2019 07:45:00,32.99,0.0,1,23.62
 03/01/2019 08:00:00,32.99,0.0,1,23.62
 03/01/2019 08:15:00,32.99,0.0,1,23.62
 03/01/2019 08:30:00,32.99,0.0,1,23.62
 03/01/2019 08:45:00,32.99,0.0,1,23.62
 03/01/2019 09:00:00,32.99,0.0,1,23.62
 03/01/2019 09:15:00,32.99,0.0,1,23.62
 03/01/2019 09:30:00,32.99,0.0,1,23.62
 03/01/2019 09:45:00,32.99,0.0,1,23.62
