DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/01/2019 10:00:00,32.99,0.0,1,23.62
 03/01/2019 10:15:00,32.99,0.0,1,23.62
 03/01/2019 10:30:00,32.99,0.0,1,23.62
 03/01/2019 10:45:00,32.99,0.0,1,23.62
 03/01/2019 11:00:00,32.99,0.0,1,23.62
 03/01/2019 11:15:00,32.99,0.0,1,23.62
 03/01/2019 11:30:00,32.99,0.0,1,23.62
 03/01/2019 11:45:00,32.99,0.0,1,23.62
 03/01/2019 12:00:00,32.99,0.0,1,23.62
 03/01/2019 12:15:00,32.99,0.0,1,23.62
 03/01/2019 12:30:00,32.99,0.0,1,21.7
 03/01/2019 12:45:00,32.99,0.0,1,19.6
 03/01/2019 13:00:00,32.99,0.0,1,19.6
 03/01/2019 13:15:00,32.99,0.0,1,20.54
 03/01/2019 13:30:00,32.99,0.0,1,22.28
 03/01/2019 13:45:00,33.18,0.0,1,27.8
 03/01/2019 14:00:00,33.23,0.0,1,27.97
 03/01/2019 14:15:00,33.23,0.0,1,27.97
 03/01/2019 14:30:00,33.23,0.0,1,27.97
 03/01/2019 14:45:00,33.23,0.0,1,30.04
 03/01/2019 15:00:00,33.23,0.0,1,30.65
 03/01/2019 15:15:00,33.23,0.0,1,30.65
 03/01/2019 15:30:00,33.23,0.0,1,30.65
 03/01/2019 15:45:00,33.23,0.0,1,31.52
 03/01/2019 16:00:00,33.07,0.0,1,33.33
 03/01/2019 16:15:00,33.06,0.0,1,33.33
 03/01/2019 16:30:00,33.06,0.0,1,32.88
 03/01/2019 16:45:00,33.06,0.0,1,30.65
 03/01/2019 17:00:00,33.06,0.0,1,30.65
 03/01/2019 17:15:00,33.05,0.0,1,30.65
 03/01/2019 17:30:00,32.9,0.0,1,30.65
 03/01/2019 17:45:00,33.03,0.0,1,30.65
 03/01/2019 18:00:00,33.03,0.0,1,30.65
 03/01/2019 18:15:00,33.03,0.0,1,30.65
 03/01/2019 18:30:00,33.03,0.0,1,30.65
 03/01/2019 18:45:00,33.03,0.0,1,30.65
 03/01/2019 19:00:00,33.15,0.0,1,30.65
 03/01/2019 19:15:00,33.2,0.0,1,30.65
 03/01/2019 19:30:00,33.2,0.0,1,30.65
 03/01/2019 19:45:00,33.28,0.0,1,30.65
 03/01/2019 20:00:00,33.35,0.0,1,30.65
 03/01/2019 20:15:00,33.35,0.0,1,33.06
 03/01/2019 20:30:00,33.35,0.0,1,33.33
 03/01/2019 20:45:00,33.35,0.0,1,33.33
 03/01/2019 21:00:00,33.35,0.0,1,33.33
 03/01/2019 21:15:00,33.35,0.0,1,33.33
 03/01/2019 21:30:00,33.35,0.0,1,32.76
 03/01/2019 21:45:00,33.35,0.0,1,30.82
 03/01/2019 22:00:00,33.35,0.0,1,30.82
 03/01/2019 22:15:00,33.31,0.0,1,30.08
 03/01/2019 22:30:00,33.2,0.0,1,28.3
 03/01/2019 22:45:00,33.3,0.0,1,28.3
 03/01/2019 23:00:00,33.3,0.0,1,28.3
 03/01/2019 23:15:00,33.3,0.0,1,28.3
 03/01/2019 23:30:00,33.41,0.0,1,26.38
 03/01/2019 23:45:00,33.3,0.0,1,25.79
 04/01/2019 00:00:00,33.3,0.0,1,25.79
 04/01/2019 00:15:00,33.09,0.0,1,28.17
 04/01/2019 00:30:00,33.08,0.0,1,28.47
 04/01/2019 00:45:00,33.08,0.0,1,28.47
 04/01/2019 01:00:00,33.0,0.0,1,28.47
 04/01/2019 01:15:00,32.96,0.0,1,28.47
 04/01/2019 01:30:00,33.0,0.0,1,28.47
 04/01/2019 01:45:00,33.13,0.0,1,28.47
 04/01/2019 02:00:00,33.13,0.0,1,28.47
 04/01/2019 02:15:00,33.13,0.0,1,28.47
 04/01/2019 02:30:00,33.13,0.0,1,28.47
 04/01/2019 02:45:00,33.13,0.0,1,28.47
 04/01/2019 03:00:00,33.13,0.0,1,28.47
 04/01/2019 03:15:00,33.13,0.0,1,28.47
 04/01/2019 03:30:00,33.27,0.0,1,28.47
 04/01/2019 03:45:00,33.28,0.0,1,28.47
 04/01/2019 04:00:00,33.03,0.0,1,28.47
 04/01/2019 04:15:00,32.96,0.0,1,28.47
 04/01/2019 04:30:00,32.96,0.0,1,27.15
 04/01/2019 04:45:00,32.96,0.0,1,25.96
 04/01/2019 05:00:00,32.96,0.0,1,25.96
 04/01/2019 05:15:00,32.96,0.0,1,25.96
 04/01/2019 05:30:00,32.96,0.0,1,25.96
 04/01/2019 05:45:00,32.91,0.0,1,25.96
 04/01/2019 06:00:00,32.79,0.0,1,25.96
 04/01/2019 06:15:00,32.9,0.0,1,27.53
 04/01/2019 06:30:00,32.96,0.0,1,28.47
 04/01/2019 06:45:00,32.96,0.0,1,28.47
 04/01/2019 07:00:00,32.96,0.0,1,28.47
 04/01/2019 07:15:00,33.27,0.0,1,28.47
 04/01/2019 07:30:00,33.33,0.0,1,30.85
 04/01/2019 07:45:00,33.28,0.0,1,30.98
 04/01/2019 08:00:00,33.28,0.0,1,30.98
 04/01/2019 08:15:00,33.2,0.0,1,31.06
 04/01/2019 08:30:00,33.08,0.0,1,33.66
 04/01/2019 08:45:00,33.08,0.0,1,33.66
 04/01/2019 09:00:00,33.08,0.0,1,33.66
 04/01/2019 09:15:00,33.0,0.0,1,33.66
 04/01/2019 09:30:00,32.91,0.0,1,33.66
 04/01/2019 09:45:00,32.91,0.0,1,33.66
 04/01/2019 10:00:00,32.91,0.0,1,33.66
 04/01/2019 10:15:00,33.0,0.0,1,33.66
 04/01/2019 10:30:00,33.08,0.0,1,33.66
 04/01/2019 10:45:00,33.08,0.0,1,33.66
 04/01/2019 11:00:00,33.08,0.0,1,33.66
 04/01/2019 11:15:00,33.08,0.0,1,33.66
 04/01/2019 11:30:00,33.09,0.0,1,33.66
 04/01/2019 11:45:00,33.23,0.0,1,33.66
 04/01/2019 12:00:00,33.23,0.0,1,32.35
 04/01/2019 12:15:00,33.23,0.0,1,30.98
 04/01/2019 12:30:00,33.26,0.0,1,30.98
 04/01/2019 12:45:00,33.37,0.0,1,30.98
 04/01/2019 13:00:00,33.37,0.0,1,30.98
 04/01/2019 13:15:00,33.37,0.0,1,30.98
 04/01/2019 13:30:00,33.37,0.0,1,29.2
 04/01/2019 13:45:00,33.37,0.0,1,28.3
 04/01/2019 14:00:00,33.37,0.0,1,28.3
 04/01/2019 14:15:00,33.37,0.0,1,28.3
 04/01/2019 14:30:00,33.37,0.0,1,28.3
 04/01/2019 14:45:00,33.37,0.0,1,29.96
 04/01/2019 15:00:00,33.37,0.0,1,30.82
 04/01/2019 15:15:00,33.37,0.0,1,30.82
 04/01/2019 15:30:00,33.37,0.0,1,30.82
 04/01/2019 15:45:00,33.27,0.0,1,32.64
 04/01/2019 16:00:00,33.18,0.0,1,33.33
 04/01/2019 16:15:00,33.18,0.0,1,33.33
 04/01/2019 16:30:00,33.17,0.0,1,33.33
 04/01/2019 16:45:00,33.01,0.0,1,34.12
 04/01/2019 17:00:00,33.01,0.0,1,36.01
 04/01/2019 17:15:00,33.01,0.0,1,35.12
 04/01/2019 17:30:00,33.01,0.0,1,33.33
 04/01/2019 17:45:00,33.01,0.0,1,33.33
 04/01/2019 18:00:00,33.01,0.0,1,33.33
 04/01/2019 18:15:00,33.01,0.0,1,33.33
 04/01/2019 18:30:00,33.1,0.0,1,33.33
 04/01/2019 18:45:00,33.16,0.0,1,33.33
 04/01/2019 19:00:00,33.16,0.0,1,35.07
 04/01/2019 19:15:00,33.05,0.0,1,35.84
 04/01/2019 19:30:00,33.14,0.0,1,35.84
 04/01/2019 19:45:00,33.18,0.0,1,35.84
 04/01/2019 20:00:00,33.26,0.0,1,35.84
 04/01/2019 20:15:00,33.37,0.0,1,35.84
 04/01/2019 20:30:00,33.37,0.0,1,35.84
 04/01/2019 20:45:00,33.37,0.0,1,35.84
 04/01/2019 21:00:00,33.37,0.0,1,34.1
 04/01/2019 21:15:00,33.37,0.0,1,33.16
 04/01/2019 21:30:00,33.37,0.0,1,33.16
 04/01/2019 21:45:00,33.37,0.0,1,33.16
 04/01/2019 22:00:00,33.37,0.0,1,32.23
 04/01/2019 22:15:00,33.23,0.0,1,30.48
 04/01/2019 22:30:00,33.24,0.0,1,30.36
 04/01/2019 22:45:00,33.06,0.0,1,27.8
 04/01/2019 23:00:00,32.98,0.0,1,27.8
 04/01/2019 23:15:00,33.08,0.0,1,27.8
 04/01/2019 23:30:00,33.15,0.0,1,27.8
 04/01/2019 23:45:00,33.25,0.0,1,27.8
 05/01/2019 00:00:00,33.25,0.0,1,27.8
 05/01/2019 00:15:00,33.25,0.0,1,27.8
 05/01/2019 00:30:00,33.25,0.0,1,27.8
 05/01/2019 00:45:00,33.25,0.0,1,27.8
 05/01/2019 01:00:00,33.25,0.0,1,27.8
 05/01/2019 01:15:00,33.25,0.0,1,27.8
 05/01/2019 01:30:00,33.25,0.0,1,27.8
 05/01/2019 01:45:00,33.25,0.0,1,27.8
 05/01/2019 02:00:00,33.25,0.0,1,27.8
 05/01/2019 02:15:00,33.25,0.0,1,27.8
 05/01/2019 02:30:00,33.25,0.0,1,27.8
 05/01/2019 02:45:00,33.25,0.0,1,27.8
 05/01/2019 03:00:00,33.25,0.0,1,27.8
 05/01/2019 03:15:00,33.25,0.0,1,27.8
 05/01/2019 03:30:00,33.25,0.0,1,27.8
 05/01/2019 03:45:00,33.25,0.0,1,27.8
 05/01/2019 04:00:00,33.25,0.0,1,27.8
 05/01/2019 04:15:00,33.25,0.0,1,27.8
 05/01/2019 04:30:00,33.25,0.0,1,27.8
 05/01/2019 04:45:00,33.25,0.0,1,27.8
 05/01/2019 05:00:00,33.25,0.0,1,27.8
 05/01/2019 05:15:00,33.25,0.0,1,27.8
 05/01/2019 05:30:00,33.25,0.0,1,27.8
 05/01/2019 05:45:00,33.25,0.0,1,27.8
 05/01/2019 06:00:00,33.25,0.0,1,27.8
 05/01/2019 06:15:00,33.25,0.0,1,27.8
 05/01/2019 06:30:00,33.25,0.0,1,27.8
 05/01/2019 06:45:00,33.25,0.0,1,27.8
 05/01/2019 07:00:00,33.25,0.0,1,27.8
 05/01/2019 07:15:00,33.25,0.0,1,27.8
 05/01/2019 07:30:00,33.25,0.0,1,27.8
 05/01/2019 07:45:00,33.25,0.0,1,27.8
 05/01/2019 08:00:00,33.25,0.0,1,27.8
 05/01/2019 08:15:00,33.25,0.0,1,27.8
 05/01/2019 08:30:00,33.25,0.0,1,27.8
 05/01/2019 08:45:00,33.25,0.0,1,27.8
 05/01/2019 09:00:00,33.2,0.0,1,27.8
 05/01/2019 09:15:00,33.13,0.0,1,27.8
 05/01/2019 09:30:00,33.13,0.0,1,27.8
 05/01/2019 09:45:00,33.13,0.0,1,27.8
 05/01/2019 10:00:00,33.13,0.0,1,27.8
 05/01/2019 10:15:00,33.13,0.0,1,27.7
 05/01/2019 10:30:00,33.13,0.0,1,27.13
 05/01/2019 10:45:00,33.13,0.0,1,27.13
 05/01/2019 11:00:00,33.14,0.0,1,27.13
 05/01/2019 11:15:00,33.28,0.0,1,27.13
 05/01/2019 11:30:00,33.28,0.0,1,27.13
 05/01/2019 11:45:00,33.28,0.0,1,27.13
 05/01/2019 12:00:00,33.28,0.0,1,27.13
 05/01/2019 12:15:00,33.28,0.0,1,27.13
 05/01/2019 12:30:00,33.28,0.0,1,27.13
 05/01/2019 12:45:00,33.28,0.0,1,27.13
 05/01/2019 13:00:00,33.28,0.0,1,27.78
 05/01/2019 13:15:00,33.28,0.0,1,29.81
 05/01/2019 13:30:00,33.28,0.0,1,29.81
 05/01/2019 13:45:00,33.28,0.0,1,31.03
 05/01/2019 14:00:00,33.28,0.0,1,32.49
 05/01/2019 14:15:00,33.28,0.0,1,32.49
 05/01/2019 14:30:00,33.28,0.0,1,32.49
 05/01/2019 14:45:00,33.28,0.0,1,32.49
 05/01/2019 15:00:00,33.28,0.0,1,32.49
 05/01/2019 15:15:00,33.28,0.0,1,32.49
 05/01/2019 15:30:00,33.28,0.0,1,32.49
 05/01/2019 15:45:00,33.28,0.0,1,32.49
 05/01/2019 16:00:00,33.28,0.0,1,32.49
 05/01/2019 16:15:00,33.2,0.0,1,32.49
 05/01/2019 16:30:00,33.04,0.0,1,32.49
 05/01/2019 16:45:00,32.94,0.0,1,32.49
 05/01/2019 17:00:00,32.94,0.0,1,32.49
 05/01/2019 17:15:00,32.94,0.0,1,32.49
 05/01/2019 17:30:00,32.94,0.0,1,32.49
 05/01/2019 17:45:00,32.94,0.0,1,32.49
 05/01/2019 18:00:00,33.14,0.0,1,32.49
 05/01/2019 18:15:00,33.4,0.0,1,32.49
 05/01/2019 18:30:00,33.26,0.0,1,32.33
 05/01/2019 18:45:00,33.4,0.0,1,32.49
 05/01/2019 19:00:00,33.07,0.0,1,32.83
 05/01/2019 19:15:00,32.79,0.0,1,32.83
 05/01/2019 19:30:00,32.82,0.0,1,32.83
 05/01/2019 19:45:00,32.94,0.0,1,32.83
 05/01/2019 20:00:00,32.94,0.0,1,32.83
 05/01/2019 20:15:00,32.94,0.0,1,32.83
 05/01/2019 20:30:00,33.02,0.0,1,32.83
 05/01/2019 20:45:00,33.08,0.0,1,31.39
 05/01/2019 21:00:00,33.08,0.0,1,30.31
 05/01/2019 21:15:00,33.08,0.0,1,30.31
 05/01/2019 21:30:00,33.08,0.0,1,30.31
 05/01/2019 21:45:00,33.08,0.0,1,30.31
 05/01/2019 22:00:00,33.11,0.0,1,28.44
 05/01/2019 22:15:00,33.27,0.0,1,27.8
 05/01/2019 22:30:00,33.08,0.0,1,27.8
 05/01/2019 22:45:00,33.1,0.0,1,27.8
 05/01/2019 23:00:00,32.99,0.0,1,26.2
 05/01/2019 23:15:00,32.99,0.0,1,25.29
 05/01/2019 23:30:00,33.16,0.0,1,25.29
 05/01/2019 23:45:00,33.16,0.0,1,25.29
 06/01/2019 00:00:00,33.16,0.0,1,25.29
 06/01/2019 00:15:00,33.02,0.0,1,27.51
 06/01/2019 00:30:00,33.01,0.0,1,27.8
 06/01/2019 00:45:00,33.01,0.0,1,27.8
 06/01/2019 01:00:00,33.01,0.0,1,27.8
 06/01/2019 01:15:00,33.01,0.0,1,27.8
 06/01/2019 01:30:00,33.02,0.0,1,27.8
 06/01/2019 01:45:00,33.16,0.0,1,27.8
 06/01/2019 02:00:00,33.16,0.0,1,27.8
 06/01/2019 02:15:00,33.16,0.0,1,27.8
 06/01/2019 02:30:00,33.16,0.0,1,27.8
 06/01/2019 02:45:00,33.16,0.0,1,27.8
 06/01/2019 03:00:00,33.25,0.0,1,27.8
 06/01/2019 03:15:00,33.3,0.0,1,27.8
 06/01/2019 03:30:00,33.3,0.0,1,27.8
 06/01/2019 03:45:00,33.35,0.0,1,27.8
 06/01/2019 04:00:00,33.43,0.0,1,27.8
 06/01/2019 04:15:00,33.28,0.0,1,27.8
 06/01/2019 04:30:00,33.28,0.0,1,27.8
 06/01/2019 04:45:00,33.28,0.0,1,27.26
 06/01/2019 05:00:00,33.28,0.0,1,25.29
 06/01/2019 05:15:00,33.28,0.0,1,25.29
 06/01/2019 05:30:00,33.28,0.0,1,25.29
 06/01/2019 05:45:00,33.28,0.0,1,25.29
 06/01/2019 06:00:00,33.28,0.0,1,25.29
 06/01/2019 06:15:00,33.22,0.0,1,25.29
 06/01/2019 06:30:00,33.11,0.0,1,25.29
 06/01/2019 06:45:00,33.11,0.0,1,25.29
 06/01/2019 07:00:00,33.11,0.0,1,25.29
 06/01/2019 07:15:00,33.11,0.0,1,25.29
 06/01/2019 07:30:00,33.13,0.0,1,25.29
 06/01/2019 07:45:00,32.96,0.0,1,25.29
 06/01/2019 08:00:00,32.89,0.0,1,25.29
 06/01/2019 08:15:00,32.89,0.0,1,25.29
 06/01/2019 08:30:00,32.89,0.0,1,25.29
 06/01/2019 08:45:00,32.89,0.0,1,25.29
 06/01/2019 09:00:00,32.88,0.0,1,25.29
 06/01/2019 09:15:00,32.91,0.0,1,27.31
 06/01/2019 09:30:00,32.93,0.0,1,27.8
 06/01/2019 09:45:00,32.89,0.0,1,27.8
 06/01/2019 10:00:00,33.11,0.0,1,28.88
 06/01/2019 10:15:00,33.24,0.0,1,30.48
 06/01/2019 10:30:00,33.23,0.0,1,30.48
 06/01/2019 10:45:00,33.23,0.0,1,30.48
 06/01/2019 11:00:00,33.33,0.0,1,30.48
 06/01/2019 11:15:00,33.37,0.0,1,30.48
 06/01/2019 11:30:00,33.37,0.0,1,30.48
 06/01/2019 11:45:00,33.31,0.0,1,30.48
 06/01/2019 12:00:00,33.23,0.0,1,30.48
 06/01/2019 12:15:00,33.23,0.0,1,30.48
 06/01/2019 12:30:00,33.28,0.0,1,30.48
 06/01/2019 12:45:00,33.37,0.0,1,30.48
 06/01/2019 13:00:00,33.37,0.0,1,30.48
 06/01/2019 13:15:00,33.37,0.0,1,30.48
 06/01/2019 13:30:00,33.37,0.0,1,30.48
 06/01/2019 13:45:00,33.37,0.0,1,30.48
 06/01/2019 14:00:00,33.37,0.0,1,30.48
 06/01/2019 14:15:00,33.36,0.0,1,30.48
 06/01/2019 14:30:00,33.18,0.0,1,30.48
 06/01/2019 14:45:00,33.18,0.0,1,30.48
 06/01/2019 15:00:00,33.18,0.0,1,30.48
 06/01/2019 15:15:00,33.18,0.0,1,30.48
 06/01/2019 15:30:00,33.18,0.0,1,30.48
 06/01/2019 15:45:00,33.15,0.0,1,30.48
 06/01/2019 16:00:00,33.01,0.0,1,30.48
 06/01/2019 16:15:00,32.94,0.0,1,30.48
 06/01/2019 16:30:00,32.84,0.0,1,30.48
 06/01/2019 16:45:00,32.84,0.0,1,30.48
 06/01/2019 17:00:00,32.84,0.0,1,30.48
 06/01/2019 17:15:00,32.84,0.0,1,30.48
 06/01/2019 17:30:00,32.84,0.0,1,30.48
 06/01/2019 17:45:00,32.9,0.0,1,30.48
 06/01/2019 18:00:00,33.01,0.0,1,30.48
 06/01/2019 18:15:00,33.01,0.0,1,30.79
 06/01/2019 18:30:00,33.01,0.0,1,33.16
 06/01/2019 18:45:00,33.01,0.0,1,33.16
 06/01/2019 19:00:00,33.1,0.0,1,33.16
 06/01/2019 19:15:00,33.17,0.0,1,33.16
 06/01/2019 19:30:00,33.28,0.0,1,33.16
 06/01/2019 19:45:00,33.42,0.0,1,33.16
 06/01/2019 20:00:00,33.38,0.0,1,33.16
 06/01/2019 20:15:00,33.25,0.0,1,33.16
 06/01/2019 20:30:00,33.25,0.0,1,32.3
 06/01/2019 20:45:00,33.25,0.0,1,30.48
 06/01/2019 21:00:00,33.27,0.0,1,30.48
 06/01/2019 21:15:00,33.35,0.0,1,30.48
 06/01/2019 21:30:00,33.25,0.0,1,30.07
 06/01/2019 21:45:00,33.25,0.0,1,27.8
 06/01/2019 22:00:00,33.25,0.0,1,27.8
 06/01/2019 22:15:00,33.31,0.0,1,27.8
 06/01/2019 22:30:00,33.36,0.0,1,26.88
 06/01/2019 22:45:00,33.01,0.0,1,25.29
 06/01/2019 23:00:00,33.1,0.0,1,25.29
 06/01/2019 23:15:00,33.18,0.0,1,24.17
 06/01/2019 23:30:00,33.24,0.0,1,22.78
 06/01/2019 23:45:00,33.35,0.0,1,22.78
 07/01/2019 00:00:00,33.35,0.0,1,22.78
 07/01/2019 00:00:00,33.35,0.0,1,22.78
 07/01/2019 00:15:00,33.17,0.0,1,25.23
 07/01/2019 00:30:00,33.01,0.0,1,25.46
 07/01/2019 00:45:00,33.01,0.0,1,26.95
 07/01/2019 01:00:00,33.01,0.0,1,28.14
 07/01/2019 01:15:00,33.01,0.0,1,28.14
 07/01/2019 01:30:00,33.01,0.0,1,28.14
 07/01/2019 01:45:00,33.01,0.0,1,28.14
 07/01/2019 02:00:00,33.12,0.0,1,28.14
 07/01/2019 02:15:00,33.13,0.0,1,28.14
 07/01/2019 02:30:00,33.13,0.0,1,28.14
 07/01/2019 02:45:00,33.13,0.0,1,28.14
 07/01/2019 03:00:00,33.15,0.0,1,28.14
 07/01/2019 03:15:00,33.32,0.0,1,28.14
 07/01/2019 03:30:00,33.32,0.0,1,26.77
 07/01/2019 03:45:00,33.32,0.0,1,25.46
 07/01/2019 04:00:00,33.39,0.0,1,25.46
 07/01/2019 04:15:00,33.34,0.0,1,25.46
 07/01/2019 04:30:00,33.32,0.0,1,25.46
 07/01/2019 04:45:00,33.32,0.0,1,25.46
 07/01/2019 05:00:00,33.32,0.0,1,25.46
 07/01/2019 05:15:00,33.23,0.0,1,25.46
 07/01/2019 05:30:00,33.18,0.0,1,25.46
 07/01/2019 05:45:00,33.05,0.0,1,25.46
 07/01/2019 06:00:00,33.01,0.0,1,25.46
 07/01/2019 06:15:00,32.96,0.0,1,25.46
 07/01/2019 06:30:00,33.18,0.0,1,25.46
 07/01/2019 06:45:00,33.1,0.0,1,27.86
 07/01/2019 07:00:00,32.91,0.0,1,28.14
 07/01/2019 07:15:00,32.89,0.0,1,28.14
 07/01/2019 07:30:00,32.89,0.0,1,29.52
 07/01/2019 07:45:00,32.97,0.0,1,30.65
 07/01/2019 08:00:00,33.04,0.0,1,30.65
 07/01/2019 08:15:00,32.96,0.0,1,30.65
 07/01/2019 08:30:00,32.96,0.0,1,30.65
 07/01/2019 08:45:00,32.96,0.0,1,30.65
 07/01/2019 09:00:00,32.96,0.0,1,30.65
 07/01/2019 09:15:00,32.96,0.0,1,30.65
 07/01/2019 09:30:00,32.96,0.0,1,30.65
 07/01/2019 09:45:00,32.96,0.0,1,30.65
 07/01/2019 10:00:00,32.96,0.0,1,30.65
 07/01/2019 10:15:00,32.96,0.0,1,30.65
 07/01/2019 10:30:00,32.96,0.0,1,30.65
 07/01/2019 10:45:00,32.96,0.0,1,30.65
 07/01/2019 11:00:00,32.96,0.0,1,30.65
 07/01/2019 11:15:00,32.96,0.0,1,30.65
 07/01/2019 11:30:00,32.96,0.0,1,30.65
 07/01/2019 11:45:00,32.96,0.0,1,30.65
 07/01/2019 12:00:00,32.96,0.0,1,30.65
 07/01/2019 12:15:00,32.96,0.0,1,30.65
 07/01/2019 12:30:00,32.96,0.0,1,30.65
 07/01/2019 12:45:00,32.96,0.0,1,30.65
 07/01/2019 13:00:00,32.96,0.0,1,30.65
 07/01/2019 13:15:00,32.96,0.0,1,30.65
 07/01/2019 13:30:00,32.96,0.0,1,30.65
 07/01/2019 13:45:00,32.96,0.0,1,30.65
 07/01/2019 14:00:00,32.96,0.0,1,30.65
 07/01/2019 14:15:00,32.96,2.96,1,30.65
 07/01/2019 14:30:00,32.96,33.3,1,30.65
 07/01/2019 14:45:00,32.96,33.3,1,30.65
 07/01/2019 15:00:00,32.96,33.3,1,30.65
 07/01/2019 15:15:00,32.96,33.3,1,30.65
 07/01/2019 15:30:00,32.96,33.3,1,30.65
 07/01/2019 15:45:00,32.96,33.3,1,30.65
 07/01/2019 16:00:00,32.96,33.3,1,30.65
 07/01/2019 16:15:00,32.96,33.3,1,30.65
 07/01/2019 16:30:00,32.96,33.3,1,30.65
 07/01/2019 16:45:00,32.98,33.3,1,35.07
 07/01/2019 17:00:00,32.99,33.3,1,35.51
 07/01/2019 17:15:00,32.99,33.3,1,35.51
 07/01/2019 17:30:00,32.87,33.3,1,35.51
 07/01/2019 17:45:00,32.84,33.3,1,35.51
 07/01/2019 18:00:00,32.91,33.3,1,35.51
 07/01/2019 18:15:00,33.01,33.3,1,35.51
 07/01/2019 18:30:00,33.08,33.3,1,35.51
 07/01/2019 18:45:00,33.2,33.3,1,35.51
 07/01/2019 19:00:00,33.2,33.3,1,35.51
 07/01/2019 19:15:00,33.2,33.3,1,35.51
 07/01/2019 19:30:00,33.2,33.3,1,35.51
 07/01/2019 19:45:00,33.31,33.3,1,35.51
 07/01/2019 20:00:00,33.4,33.3,1,35.51
 07/01/2019 20:15:00,33.4,33.3,1,35.51
 07/01/2019 20:30:00,33.4,33.3,1,34.1
 07/01/2019 20:45:00,33.4,33.3,1,32.83
 07/01/2019 21:00:00,33.4,33.3,1,32.83
 07/01/2019 21:15:00,33.4,33.3,1,32.83
 07/01/2019 21:30:00,33.4,33.3,1,31.24
 07/01/2019 21:45:00,33.29,33.3,1,30.15
 07/01/2019 22:00:00,33.24,33.3,1,30.1
 07/01/2019 22:15:00,33.37,33.3,1,27.8
 07/01/2019 22:30:00,33.37,33.3,1,27.8
 07/01/2019 22:45:00,33.37,33.3,1,27.8
 07/01/2019 23:00:00,32.97,33.3,1,25.66
 07/01/2019 23:15:00,32.95,33.3,1,25.12
 07/01/2019 23:30:00,33.05,33.3,1,25.12
 07/01/2019 23:45:00,33.13,33.3,1,25.12
 08/01/2019 00:00:00,33.13,33.3,1,25.12
 08/01/2019 00:15:00,32.98,33.3,1,26.96
 08/01/2019 00:30:00,33.06,33.3,1,27.8
 08/01/2019 00:45:00,33.15,33.3,1,27.8
 08/01/2019 01:00:00,33.14,33.3,1,27.8
 08/01/2019 01:15:00,33.16,33.3,1,27.8
 08/01/2019 01:30:00,33.28,33.3,1,27.8
 08/01/2019 01:45:00,33.35,33.3,1,27.8
 08/01/2019 02:00:00,33.35,33.3,1,27.8
 08/01/2019 02:15:00,33.35,33.3,1,27.8
 08/01/2019 02:30:00,33.35,33.3,1,27.8
 08/01/2019 02:45:00,33.35,33.3,1,27.8
 08/01/2019 03:00:00,33.3,33.3,1,27.8
 08/01/2019 03:15:00,33.18,33.3,1,27.8
 08/01/2019 03:30:00,33.18,33.3,1,27.8
 08/01/2019 03:45:00,33.22,33.3,1,27.8
 08/01/2019 04:00:00,33.37,33.3,1,25.27
 08/01/2019 04:15:00,33.37,33.3,1,25.12
 08/01/2019 04:30:00,33.37,33.3,1,25.12
 08/01/2019 04:45:00,33.37,33.3,1,25.12
 08/01/2019 05:00:00,33.37,33.3,1,25.12
 08/01/2019 05:15:00,33.33,33.3,1,25.12
 08/01/2019 05:30:00,33.18,33.3,1,25.12
 08/01/2019 05:45:00,33.22,33.3,1,25.12
 08/01/2019 06:00:00,33.3,33.3,1,25.12
 08/01/2019 06:15:00,33.06,33.3,1,26.87
 08/01/2019 06:30:00,33.01,33.3,1,27.63
 08/01/2019 06:45:00,32.96,33.3,1,28.77
 08/01/2019 07:00:00,32.91,33.3,1,30.31
 08/01/2019 07:15:00,32.91,33.3,1,30.31
 08/01/2019 07:30:00,33.01,33.3,1,32.42
 08/01/2019 07:45:00,33.13,33.3,1,31.0
 08/01/2019 08:00:00,33.16,33.3,1,27.69
 08/01/2019 08:15:00,33.16,33.3,1,27.63
 08/01/2019 08:30:00,33.16,33.3,1,27.63
 08/01/2019 08:45:00,33.16,33.3,1,27.63
 08/01/2019 09:00:00,33.16,33.3,1,27.63
 08/01/2019 09:15:00,33.16,33.3,1,27.63
 08/01/2019 09:30:00,33.16,33.3,1,27.63
 08/01/2019 09:45:00,33.16,33.3,1,27.63
 08/01/2019 10:00:00,33.16,33.3,1,27.63
 08/01/2019 10:15:00,33.2,33.3,1,27.63
 08/01/2019 10:30:00,33.32,33.3,1,26.74
 08/01/2019 10:45:00,33.32,33.3,1,25.29
 08/01/2019 11:00:00,33.29,33.3,1,27.86
 08/01/2019 11:15:00,33.16,33.3,1,27.97
 08/01/2019 11:30:00,33.16,33.3,1,27.97
 08/01/2019 11:45:00,33.16,33.3,1,27.97
 08/01/2019 12:00:00,33.23,33.3,1,27.97
 08/01/2019 12:15:00,33.3,33.3,1,29.59
 08/01/2019 12:30:00,33.3,33.3,1,30.48
 08/01/2019 12:45:00,33.3,33.3,1,30.48
 08/01/2019 13:00:00,33.3,33.3,1,30.48
 08/01/2019 13:15:00,33.3,33.3,1,30.48
 08/01/2019 13:30:00,33.3,33.3,1,30.48
 08/01/2019 13:45:00,33.3,33.3,1,30.48
 08/01/2019 14:00:00,33.3,33.3,1,30.48
 08/01/2019 14:15:00,33.3,33.3,1,30.48
 08/01/2019 14:30:00,33.22,33.3,1,30.48
 08/01/2019 14:45:00,33.16,33.3,1,30.48
 08/01/2019 15:00:00,33.16,33.3,1,30.48
 08/01/2019 15:15:00,33.24,33.3,1,30.48
 08/01/2019 15:30:00,33.3,33.3,1,30.48
 08/01/2019 15:45:00,33.18,33.3,1,30.48
 08/01/2019 16:00:00,33.18,33.3,1,30.75
 08/01/2019 16:15:00,33.05,33.3,1,33.16
 08/01/2019 16:30:00,33.03,33.3,1,34.62
 08/01/2019 16:45:00,33.03,33.3,1,30.48
 08/01/2019 17:00:00,33.03,33.3,1,30.48
 08/01/2019 17:15:00,33.03,33.3,1,30.48
 08/01/2019 17:30:00,33.03,33.3,1,30.48
 08/01/2019 17:45:00,33.03,33.3,1,30.48
 08/01/2019 18:00:00,33.03,33.3,1,30.48
 08/01/2019 18:15:00,33.03,33.3,1,30.48
 08/01/2019 18:30:00,33.09,33.3,1,30.48
 08/01/2019 18:45:00,33.18,33.3,1,30.48
 08/01/2019 19:00:00,33.16,33.3,1,30.48
 08/01/2019 19:15:00,33.16,33.3,1,30.48
 08/01/2019 19:30:00,33.27,33.3,1,30.59
 08/01/2019 19:45:00,33.35,33.3,1,33.16
 08/01/2019 20:00:00,33.35,33.3,1,33.16
 08/01/2019 20:15:00,33.35,33.3,1,33.16
 08/01/2019 20:30:00,33.35,33.3,1,33.16
 08/01/2019 20:45:00,33.35,33.3,1,33.16
 08/01/2019 21:00:00,33.35,33.3,1,33.16
 08/01/2019 21:15:00,33.35,33.3,1,33.16
 08/01/2019 21:30:00,33.35,33.3,1,33.16
 08/01/2019 21:45:00,33.22,33.3,1,30.94
 08/01/2019 22:00:00,33.19,33.3,1,30.2
 08/01/2019 22:15:00,33.32,33.3,1,28.14
 08/01/2019 22:30:00,33.32,33.3,1,28.14
 08/01/2019 22:45:00,33.32,33.3,1,27.75
 08/01/2019 23:00:00,33.32,33.3,1,25.63
 08/01/2019 23:15:00,33.34,33.3,1,25.63
 08/01/2019 23:30:00,33.22,33.3,1,25.63
 08/01/2019 23:45:00,33.16,33.3,1,25.63
 09/01/2019 00:00:00,33.16,33.3,1,25.63
 09/01/2019 00:15:00,32.97,33.3,1,27.18
 09/01/2019 00:30:00,32.96,33.3,1,28.3
 09/01/2019 00:45:00,32.96,33.3,1,28.3
 09/01/2019 01:00:00,32.96,33.3,1,28.3
 09/01/2019 01:15:00,32.96,33.3,1,28.3
 09/01/2019 01:30:00,32.96,33.3,1,28.3
 09/01/2019 01:45:00,33.01,33.3,1,28.3
 09/01/2019 02:00:00,33.13,33.3,1,28.3
 09/01/2019 02:15:00,33.13,33.3,1,28.3
 09/01/2019 02:30:00,33.13,33.3,1,28.3
 09/01/2019 02:45:00,33.13,33.3,1,28.3
 09/01/2019 03:00:00,33.18,33.3,1,28.3
 09/01/2019 03:15:00,33.28,33.3,1,28.3
 09/01/2019 03:30:00,33.28,33.3,1,28.3
 09/01/2019 03:45:00,33.28,33.3,1,28.3
 09/01/2019 04:00:00,33.28,33.3,1,28.3
 09/01/2019 04:15:00,33.28,33.3,1,27.08
 09/01/2019 04:30:00,33.28,33.3,1,25.63
 09/01/2019 04:45:00,33.28,33.3,1,25.63
 09/01/2019 05:00:00,33.28,33.3,1,25.63
 09/01/2019 05:15:00,33.28,33.3,1,25.63
 09/01/2019 05:30:00,33.28,33.3,1,25.63
 09/01/2019 05:45:00,33.28,33.3,1,25.63
 09/01/2019 06:00:00,33.28,33.3,1,25.63
 09/01/2019 06:15:00,33.25,33.3,1,26.78
 09/01/2019 06:30:00,33.08,33.3,1,28.3
 09/01/2019 06:45:00,33.08,33.3,1,28.3
 09/01/2019 07:00:00,32.94,33.3,1,29.36
 09/01/2019 07:15:00,32.88,33.3,1,30.82
 09/01/2019 07:30:00,32.94,33.3,1,28.24
 09/01/2019 07:45:00,32.94,33.3,1,28.14
 09/01/2019 08:00:00,32.94,33.3,1,28.14
 09/01/2019 08:15:00,32.94,33.3,1,28.14
 09/01/2019 08:30:00,32.95,33.3,1,28.14
 09/01/2019 08:45:00,33.08,33.3,1,28.14
 09/01/2019 09:00:00,33.06,33.3,1,28.61
 09/01/2019 09:15:00,33.03,33.3,1,30.82
 09/01/2019 09:30:00,33.08,33.3,1,30.82
 09/01/2019 09:45:00,33.28,33.3,1,30.24
 09/01/2019 10:00:00,33.4,33.3,1,28.03
 09/01/2019 10:15:00,33.4,33.3,1,25.29
 09/01/2019 10:30:00,33.38,33.3,1,25.29
 09/01/2019 10:45:00,33.23,33.3,1,24.88
 09/01/2019 11:00:00,33.23,33.3,1,22.61
 09/01/2019 11:15:00,33.23,33.3,1,22.61
 09/01/2019 11:30:00,33.23,33.3,1,22.61
 09/01/2019 11:45:00,33.23,33.3,1,20.67
 09/01/2019 12:00:00,33.23,33.3,1,20.27
 09/01/2019 12:15:00,33.23,33.3,1,20.27
 09/01/2019 12:30:00,33.23,33.3,1,20.27
 09/01/2019 12:45:00,33.23,33.3,1,18.41
 09/01/2019 13:00:00,33.23,33.3,1,17.42
 09/01/2019 13:15:00,33.23,33.3,1,17.42
 09/01/2019 13:30:00,33.23,33.3,1,19.94
 09/01/2019 13:45:00,33.23,33.3,1,20.1
 09/01/2019 14:00:00,33.23,33.3,1,20.1
 09/01/2019 14:15:00,33.23,33.3,1,22.22
 09/01/2019 14:30:00,33.23,33.3,1,23.93
 09/01/2019 14:45:00,33.16,33.3,1,25.46
 09/01/2019 15:00:00,33.08,33.3,1,25.51
 09/01/2019 15:15:00,33.08,33.3,1,28.14
 09/01/2019 15:30:00,33.08,33.3,1,29.31
 09/01/2019 15:45:00,32.97,33.3,1,30.65
 09/01/2019 16:00:00,32.91,33.3,1,30.65
 09/01/2019 16:15:00,32.94,33.3,1,31.75
 09/01/2019 16:30:00,33.06,33.3,1,33.51
 09/01/2019 16:45:00,33.06,33.3,1,31.15
 09/01/2019 17:00:00,32.92,33.3,1,31.7
 09/01/2019 17:15:00,32.89,33.3,1,33.66
 09/01/2019 17:30:00,32.94,33.3,1,33.21
 09/01/2019 17:45:00,33.03,33.3,1,31.15
 09/01/2019 18:00:00,33.03,33.3,1,31.15
 09/01/2019 18:15:00,33.03,33.3,1,31.15
 09/01/2019 18:30:00,33.03,33.3,1,31.15
 09/01/2019 18:45:00,33.03,33.3,1,31.15
 09/01/2019 19:00:00,33.03,33.3,1,31.15
 09/01/2019 19:15:00,33.14,33.3,1,31.15
 09/01/2019 19:30:00,33.28,33.3,1,31.15
 09/01/2019 19:45:00,33.23,33.3,1,33.43
 09/01/2019 20:00:00,33.3,33.3,1,33.83
 09/01/2019 20:15:00,33.35,33.3,1,33.83
 09/01/2019 20:30:00,33.35,33.3,1,33.83
 09/01/2019 20:45:00,33.35,33.3,1,33.83
 09/01/2019 21:00:00,33.35,33.3,1,33.83
 09/01/2019 21:15:00,33.35,33.3,1,33.83
 09/01/2019 21:30:00,33.35,33.3,1,32.99
 09/01/2019 21:45:00,33.35,33.3,1,31.15
 09/01/2019 22:00:00,33.35,33.3,1,29.9
 09/01/2019 22:15:00,33.35,33.3,1,28.3
 09/01/2019 22:30:00,33.31,33.3,1,28.3
 09/01/2019 22:45:00,33.2,33.3,1,28.3
 09/01/2019 23:00:00,33.2,33.3,1,26.75
 09/01/2019 23:15:00,33.2,33.3,1,25.79
 09/01/2019 23:30:00,33.24,33.3,1,25.79
 09/01/2019 23:45:00,33.37,33.3,1,25.79
 10/01/2019 00:00:00,33.37,33.3,1,25.79
 10/01/2019 00:15:00,33.15,33.3,1,27.76
 10/01/2019 00:30:00,33.01,33.3,1,28.47
 10/01/2019 00:45:00,33.01,33.3,1,28.47
 10/01/2019 01:00:00,33.01,33.3,1,28.47
 10/01/2019 01:15:00,33.01,33.3,1,28.47
 10/01/2019 01:30:00,33.01,33.3,1,28.47
 10/01/2019 01:45:00,33.16,33.3,1,28.47
 10/01/2019 02:00:00,33.2,33.3,1,28.47
 10/01/2019 02:15:00,33.2,33.3,1,28.47
 10/01/2019 02:30:00,33.2,33.3,1,28.47
 10/01/2019 02:45:00,33.2,33.3,1,28.47
 10/01/2019 03:00:00,33.2,33.3,1,28.47
 10/01/2019 03:15:00,33.2,33.3,1,28.47
 10/01/2019 03:30:00,33.2,33.3,1,28.47
 10/01/2019 03:45:00,33.2,33.3,1,28.47
 10/01/2019 04:00:00,33.35,33.3,1,28.47
 10/01/2019 04:15:00,32.88,33.3,1,28.47
 10/01/2019 04:30:00,32.94,33.3,1,26.66
 10/01/2019 04:45:00,32.94,33.3,1,25.96
 10/01/2019 05:00:00,32.94,33.3,1,25.96
 10/01/2019 05:15:00,32.87,33.3,1,25.96
 10/01/2019 05:30:00,32.82,33.3,1,25.96
 10/01/2019 05:45:00,32.82,33.3,1,25.96
 10/01/2019 06:00:00,32.88,33.3,1,25.96
 10/01/2019 06:15:00,32.92,33.3,1,25.96
 10/01/2019 06:30:00,32.91,33.3,1,26.91
 10/01/2019 06:45:00,33.26,33.3,1,28.92
 10/01/2019 07:00:00,33.33,33.3,1,30.98
 10/01/2019 07:15:00,33.3,33.3,1,30.67
 10/01/2019 07:30:00,33.3,33.3,1,28.47
 10/01/2019 07:45:00,33.26,33.3,1,28.47
 10/01/2019 08:00:00,33.13,33.3,1,28.47
 10/01/2019 08:15:00,33.13,33.3,1,28.47
 10/01/2019 08:30:00,33.25,33.3,1,28.47
 10/01/2019 08:45:00,33.28,33.3,1,28.47
 10/01/2019 09:00:00,33.28,33.3,1,28.47
 10/01/2019 09:15:00,33.28,33.3,1,28.47
 10/01/2019 09:30:00,33.28,33.3,1,28.47
 10/01/2019 09:45:00,33.28,33.3,1,26.69
 10/01/2019 10:00:00,33.35,33.3,1,23.66
 10/01/2019 10:15:00,33.45,33.3,1,23.62
 10/01/2019 10:30:00,33.45,33.3,1,23.62
 10/01/2019 10:45:00,33.45,33.3,1,21.26
 10/01/2019 11:00:00,33.45,33.3,1,20.94
 10/01/2019 11:15:00,33.45,33.3,1,19.58
 10/01/2019 11:30:00,33.26,33.3,1,18.26
 10/01/2019 11:45:00,33.23,33.3,1,18.26
 10/01/2019 12:00:00,33.25,33.3,1,18.26
 10/01/2019 12:15:00,33.25,33.3,1,18.26
 10/01/2019 12:30:00,33.25,33.3,1,18.26
 10/01/2019 12:45:00,33.25,33.3,1,18.26
 10/01/2019 13:00:00,33.25,33.3,1,18.26
 10/01/2019 13:15:00,33.25,33.3,1,18.26
 10/01/2019 13:30:00,33.25,33.3,1,23.25
 10/01/2019 13:45:00,33.25,33.3,1,26.3
 10/01/2019 14:00:00,32.98,33.3,1,26.3
 10/01/2019 14:15:00,32.96,33.3,1,26.3
 10/01/2019 14:30:00,32.96,33.3,1,26.3
 10/01/2019 14:45:00,32.96,33.3,1,26.3
 10/01/2019 15:00:00,32.96,33.3,1,28.41
 10/01/2019 15:15:00,32.96,33.3,1,31.21
 10/01/2019 15:30:00,32.96,33.3,1,33.34
 10/01/2019 15:45:00,33.01,33.3,1,35.11
 10/01/2019 16:00:00,33.01,33.3,1,37.18
 10/01/2019 16:15:00,32.99,33.3,1,37.18
 10/01/2019 16:30:00,32.84,33.3,1,37.18
 10/01/2019 16:45:00,32.99,33.3,1,34.61
 10/01/2019 17:00:00,32.99,33.3,1,34.5
 10/01/2019 17:15:00,32.88,33.3,1,34.5
 10/01/2019 17:30:00,32.84,33.3,1,34.5
 10/01/2019 17:45:00,32.84,33.3,1,34.5
 10/01/2019 18:00:00,32.84,33.3,1,34.5
 10/01/2019 18:15:00,32.84,33.3,1,34.5
 10/01/2019 18:30:00,32.89,33.3,1,34.5
 10/01/2019 18:45:00,33.01,33.3,1,34.5
 10/01/2019 19:00:00,33.01,33.3,1,34.5
 10/01/2019 19:15:00,33.18,33.3,1,32.58
 10/01/2019 19:30:00,33.2,33.3,1,35.67
 10/01/2019 19:45:00,33.2,33.3,1,35.67
 10/01/2019 20:00:00,33.2,33.3,1,35.67
 10/01/2019 20:15:00,33.32,33.3,1,35.67
 10/01/2019 20:30:00,33.37,33.3,1,35.67
 10/01/2019 20:45:00,33.37,33.3,1,35.03
 10/01/2019 21:00:00,33.37,33.3,1,33.16
 10/01/2019 21:15:00,33.37,33.3,1,33.16
 10/01/2019 21:30:00,33.37,33.3,1,31.78
 10/01/2019 21:45:00,33.36,33.3,1,30.65
 10/01/2019 22:00:00,33.28,33.3,1,30.65
 10/01/2019 22:15:00,33.37,33.3,1,28.3
 10/01/2019 22:30:00,33.37,33.3,1,27.97
 10/01/2019 22:45:00,33.37,33.3,1,27.97
 10/01/2019 23:00:00,33.37,33.3,1,26.78
 10/01/2019 23:15:00,33.37,33.3,1,25.29
 10/01/2019 23:30:00,32.97,33.3,1,25.29
 10/01/2019 23:45:00,32.96,33.3,1,25.29
 11/01/2019 00:00:00,33.05,33.3,1,25.29
 11/01/2019 00:15:00,32.88,33.3,1,27.73
 11/01/2019 00:30:00,33.01,33.3,1,28.47
 11/01/2019 00:45:00,33.06,33.3,1,28.47
 11/01/2019 01:00:00,33.06,33.3,1,28.47
 11/01/2019 01:15:00,33.06,33.3,1,28.47
 11/01/2019 01:30:00,33.11,33.3,1,28.47
 11/01/2019 01:45:00,33.23,33.3,1,28.47
 11/01/2019 02:00:00,33.23,33.3,1,28.47
 11/01/2019 02:15:00,33.23,33.3,1,28.47
 11/01/2019 02:30:00,33.4,33.3,1,28.47
 11/01/2019 02:45:00,33.42,33.3,1,28.47
 11/01/2019 03:00:00,33.42,33.3,1,28.47
 11/01/2019 03:15:00,33.42,33.3,1,28.47
 11/01/2019 03:30:00,33.42,33.3,1,28.47
 11/01/2019 03:45:00,33.42,33.3,1,28.47
 11/01/2019 04:00:00,33.42,33.3,1,28.47
 11/01/2019 04:15:00,33.42,33.3,1,28.03
 11/01/2019 04:30:00,33.42,33.3,1,25.79
 11/01/2019 04:45:00,33.42,33.3,1,25.79
 11/01/2019 05:00:00,33.42,33.3,1,25.79
 11/01/2019 05:15:00,33.28,33.3,1,25.79
 11/01/2019 05:30:00,33.14,33.3,1,25.79
 11/01/2019 05:45:00,33.06,33.3,1,25.79
 11/01/2019 06:00:00,33.06,33.3,1,25.79
 11/01/2019 06:15:00,33.02,33.3,1,27.36
 11/01/2019 06:30:00,33.03,33.3,1,28.47
 11/01/2019 06:45:00,33.22,33.3,1,29.42
 11/01/2019 07:00:00,33.37,33.3,1,30.82
 11/01/2019 07:15:00,33.17,33.3,1,30.82
 11/01/2019 07:30:00,32.95,33.3,1,31.48
 11/01/2019 07:45:00,33.06,33.3,1,33.5
 11/01/2019 08:00:00,33.06,33.3,1,33.5
 11/01/2019 08:15:00,33.06,33.3,1,33.5
 11/01/2019 08:30:00,33.06,33.3,1,33.5
 11/01/2019 08:45:00,33.06,33.3,1,33.5
 11/01/2019 09:00:00,33.06,33.3,1,33.38
 11/01/2019 09:15:00,33.06,33.3,1,30.82
 11/01/2019 09:30:00,33.06,33.3,1,29.4
 11/01/2019 09:45:00,33.06,33.3,1,28.3
 11/01/2019 10:00:00,33.1,33.3,1,28.3
 11/01/2019 10:15:00,33.18,33.3,1,28.3
 11/01/2019 10:30:00,33.25,33.3,1,26.6
 11/01/2019 10:45:00,33.35,33.3,1,25.79
 11/01/2019 11:00:00,33.35,33.3,1,25.79
 11/01/2019 11:15:00,33.35,33.3,1,25.79
 11/01/2019 11:30:00,33.35,33.3,1,25.79
 11/01/2019 11:45:00,33.35,33.3,1,25.65
 11/01/2019 12:00:00,33.38,33.3,1,23.28
 11/01/2019 12:15:00,33.35,33.3,1,24.92
 11/01/2019 12:30:00,33.35,33.3,1,26.13
 11/01/2019 12:45:00,33.35,33.3,1,26.13
 11/01/2019 13:00:00,33.35,33.3,1,26.13
 11/01/2019 13:15:00,33.35,33.3,1,26.13
 11/01/2019 13:30:00,33.35,33.3,1,26.13
 11/01/2019 13:45:00,33.35,33.3,1,26.41
 11/01/2019 14:00:00,33.35,33.3,1,28.81
 11/01/2019 14:15:00,33.26,33.3,1,28.97
 11/01/2019 14:30:00,33.2,33.3,1,31.49
 11/01/2019 14:45:00,33.2,33.3,1,31.49
 11/01/2019 15:00:00,33.2,33.3,1,31.49
 11/01/2019 15:15:00,33.2,33.3,1,31.49
 11/01/2019 15:30:00,33.2,33.3,1,31.49
 11/01/2019 15:45:00,33.12,33.3,1,31.49
 11/01/2019 16:00:00,33.01,33.3,1,31.49
 11/01/2019 16:15:00,33.01,33.3,1,33.86
 11/01/2019 16:30:00,33.01,33.3,1,34.17
 11/01/2019 16:45:00,33.01,33.3,1,32.94
 11/01/2019 17:00:00,33.01,33.3,1,31.49
 11/01/2019 17:15:00,33.01,33.3,1,31.49
 11/01/2019 17:30:00,33.01,33.3,1,31.49
 11/01/2019 17:45:00,33.01,33.3,1,31.49
 11/01/2019 18:00:00,33.12,33.3,1,31.49
 11/01/2019 18:15:00,33.2,33.3,1,31.49
 11/01/2019 18:30:00,33.2,33.3,1,31.49
 11/01/2019 18:45:00,33.2,33.3,1,31.49
 11/01/2019 19:00:00,33.2,33.3,1,30.6
 11/01/2019 19:15:00,33.2,33.3,1,28.97
 11/01/2019 19:30:00,33.2,33.3,1,28.97
 11/01/2019 19:45:00,33.2,33.3,1,28.97
 11/01/2019 20:00:00,33.26,33.3,1,28.97
 11/01/2019 20:15:00,33.37,33.3,1,28.97
 11/01/2019 20:30:00,33.37,33.3,1,28.97
 11/01/2019 20:45:00,33.37,33.3,1,31.31
 11/01/2019 21:00:00,33.37,33.3,1,31.65
 11/01/2019 21:15:00,33.32,33.3,1,31.65
 11/01/2019 21:30:00,33.2,33.3,1,31.65
 11/01/2019 21:45:00,33.2,33.3,1,31.65
 11/01/2019 22:00:00,33.2,33.3,1,30.05
 11/01/2019 22:15:00,33.27,33.3,1,28.97
 11/01/2019 22:30:00,33.35,33.3,1,28.97
 11/01/2019 22:45:00,33.28,33.3,1,27.41
 11/01/2019 23:00:00,33.31,33.3,1,26.3
 11/01/2019 23:15:00,33.35,33.3,1,26.3
 11/01/2019 23:30:00,33.35,33.3,1,26.3
 11/01/2019 23:45:00,33.35,33.3,1,26.3
 12/01/2019 00:00:00,33.35,33.3,1,26.3
 12/01/2019 00:15:00,33.21,33.3,1,28.13
 12/01/2019 00:30:00,33.34,33.3,1,28.97
 12/01/2019 00:45:00,33.22,33.3,1,28.97
 12/01/2019 01:00:00,33.2,33.3,1,28.97
 12/01/2019 01:15:00,33.2,33.3,1,28.97
 12/01/2019 01:30:00,33.2,33.3,1,28.97
 12/01/2019 01:45:00,33.32,33.3,1,28.97
 12/01/2019 02:00:00,33.37,33.3,1,28.97
 12/01/2019 02:15:00,33.37,33.3,1,28.97
 12/01/2019 02:30:00,33.37,33.3,1,28.97
 12/01/2019 02:45:00,33.37,33.3,1,28.97
 12/01/2019 03:00:00,33.37,33.3,1,28.97
 12/01/2019 03:15:00,33.37,33.3,1,28.97
 12/01/2019 03:30:00,33.06,33.3,1,27.07
 12/01/2019 03:45:00,33.13,33.3,1,26.3
 12/01/2019 04:00:00,33.13,33.3,1,26.3
 12/01/2019 04:15:00,33.17,33.3,1,26.3
 12/01/2019 04:30:00,33.32,33.3,1,26.3
 12/01/2019 04:45:00,33.32,33.3,1,26.3
 12/01/2019 05:00:00,33.32,33.3,1,25.1
 12/01/2019 05:15:00,33.32,33.3,1,23.62
 12/01/2019 05:30:00,33.32,33.3,1,23.62
 12/01/2019 05:45:00,33.32,33.3,1,23.62
 12/01/2019 06:00:00,33.31,33.3,1,23.62
 12/01/2019 06:15:00,33.09,33.3,1,23.62
 12/01/2019 06:30:00,32.99,33.3,1,23.62
 12/01/2019 06:45:00,32.83,33.3,1,23.62
 12/01/2019 07:00:00,32.79,33.3,1,26.02
 12/01/2019 07:15:00,32.85,33.3,1,26.13
 12/01/2019 07:30:00,33.03,33.3,1,26.13
 12/01/2019 07:45:00,33.03,33.3,1,26.13
 12/01/2019 08:00:00,33.03,33.3,1,26.13
 12/01/2019 08:15:00,33.13,33.3,1,27.04
 12/01/2019 08:30:00,33.37,33.3,1,28.64
 12/01/2019 08:45:00,33.22,33.3,1,28.64
 12/01/2019 09:00:00,33.2,33.3,1,30.4
 12/01/2019 09:15:00,33.2,33.3,1,31.32
 12/01/2019 09:30:00,33.2,33.3,1,31.32
 12/01/2019 09:45:00,33.2,33.3,1,31.32
 12/01/2019 10:00:00,33.1,33.3,1,31.32
 12/01/2019 10:15:00,33.03,33.3,1,31.32
 12/01/2019 10:30:00,33.03,33.3,1,31.32
 12/01/2019 10:45:00,33.19,33.3,1,31.32
 12/01/2019 11:00:00,33.25,33.3,1,31.32
 12/01/2019 11:15:00,33.37,33.3,1,31.32
 12/01/2019 11:30:00,33.37,33.3,1,31.32
 12/01/2019 11:45:00,33.37,33.3,1,30.0
 12/01/2019 12:00:00,33.37,33.3,1,27.67
 12/01/2019 12:15:00,33.16,33.3,1,26.13
 12/01/2019 12:30:00,33.16,33.3,1,26.13
 12/01/2019 12:45:00,33.16,33.3,1,26.13
 12/01/2019 13:00:00,33.16,33.3,1,26.13
 12/01/2019 13:15:00,33.16,33.3,1,26.13
 12/01/2019 13:30:00,33.16,33.3,1,26.13
 12/01/2019 13:45:00,33.16,33.3,1,26.13
 12/01/2019 14:00:00,33.16,33.3,1,26.13
 12/01/2019 14:15:00,33.26,33.3,1,26.13
 12/01/2019 14:30:00,33.3,33.3,1,26.13
 12/01/2019 14:45:00,33.3,33.3,1,26.13
 12/01/2019 15:00:00,33.3,33.3,1,26.13
 12/01/2019 15:15:00,33.3,33.3,1,26.13
 12/01/2019 15:30:00,33.22,33.3,1,26.13
 12/01/2019 15:45:00,33.18,33.3,1,27.32
 12/01/2019 16:00:00,33.09,33.3,1,28.81
 12/01/2019 16:15:00,33.03,33.3,1,28.27
 12/01/2019 16:30:00,33.03,33.3,1,26.13
 12/01/2019 16:45:00,32.86,33.3,1,26.13
 12/01/2019 17:00:00,32.84,33.3,1,27.42
 12/01/2019 17:15:00,32.83,33.3,1,28.81
 12/01/2019 17:30:00,33.0,33.3,1,29.21
 12/01/2019 17:45:00,33.13,33.3,1,31.49
 12/01/2019 18:00:00,33.13,33.3,1,31.49
 12/01/2019 18:15:00,33.17,33.3,1,31.49
 12/01/2019 18:30:00,33.3,33.3,1,31.49
 12/01/2019 18:45:00,33.17,33.3,1,34.03
 12/01/2019 19:00:00,33.22,33.3,1,34.5
 12/01/2019 19:15:00,33.3,33.3,1,34.5
 12/01/2019 19:30:00,33.2,33.3,1,34.5
 12/01/2019 19:45:00,33.13,33.3,1,32.23
 12/01/2019 20:00:00,33.11,33.3,1,31.99
 12/01/2019 20:15:00,33.11,33.3,1,31.99
 12/01/2019 20:30:00,33.11,33.3,1,31.99
 12/01/2019 20:45:00,33.11,33.3,1,30.26
 12/01/2019 21:00:00,33.13,33.3,1,29.31
 12/01/2019 21:15:00,33.25,33.3,1,29.31
 12/01/2019 21:30:00,33.25,33.3,1,29.31
 12/01/2019 21:45:00,33.25,33.3,1,29.31
 12/01/2019 22:00:00,33.33,33.3,1,29.31
 12/01/2019 22:15:00,33.24,33.3,1,27.88
 12/01/2019 22:30:00,33.26,33.3,1,26.63
 12/01/2019 22:45:00,33.37,33.3,1,26.63
 12/01/2019 23:00:00,33.15,33.3,1,25.31
 12/01/2019 23:15:00,32.97,33.3,1,23.95
 12/01/2019 23:30:00,32.95,33.3,1,23.95
 12/01/2019 23:45:00,33.21,33.3,1,23.95
 13/01/2019 00:00:00,33.2,33.3,1,23.95
 13/01/2019 00:15:00,32.94,33.3,1,26.36
 13/01/2019 00:30:00,32.84,33.3,1,26.63
 13/01/2019 00:45:00,32.84,33.3,1,26.63
 13/01/2019 01:00:00,32.84,33.3,1,26.63
 13/01/2019 01:15:00,32.84,33.3,1,26.63
 13/01/2019 01:30:00,33.02,33.3,1,26.63
 13/01/2019 01:45:00,33.15,33.3,1,26.63
 13/01/2019 02:00:00,33.23,33.3,1,26.63
 13/01/2019 02:15:00,33.23,33.3,1,26.63
 13/01/2019 02:30:00,33.23,33.3,1,26.63
 13/01/2019 02:45:00,33.23,33.3,1,26.63
 13/01/2019 03:00:00,33.27,33.3,1,26.63
 13/01/2019 03:15:00,33.37,33.3,1,26.63
 13/01/2019 03:30:00,33.37,33.3,1,26.63
 13/01/2019 03:45:00,33.37,33.3,1,26.63
 13/01/2019 04:00:00,33.37,33.3,1,25.67
 13/01/2019 04:15:00,33.37,33.3,1,24.12
 13/01/2019 04:30:00,32.98,33.3,1,24.12
 13/01/2019 04:45:00,33.01,33.3,1,24.12
 13/01/2019 05:00:00,33.01,33.3,1,24.12
 13/01/2019 05:15:00,33.01,33.3,1,24.12
 13/01/2019 05:30:00,33.01,33.3,1,24.12
 13/01/2019 05:45:00,33.01,33.3,1,24.12
 13/01/2019 06:00:00,33.01,33.3,1,24.12
 13/01/2019 06:15:00,32.89,33.3,1,24.12
 13/01/2019 06:30:00,33.03,33.3,1,24.12
 13/01/2019 06:45:00,32.91,33.3,1,24.12
 13/01/2019 07:00:00,32.87,33.3,1,24.12
 13/01/2019 07:15:00,32.87,33.3,1,24.12
 13/01/2019 07:30:00,32.87,33.3,1,24.12
 13/01/2019 07:45:00,32.87,33.3,1,24.12
 13/01/2019 08:00:00,32.79,33.3,1,24.12
 13/01/2019 08:15:00,32.88,33.3,1,24.12
 13/01/2019 08:30:00,33.27,33.3,1,25.98
 13/01/2019 08:45:00,33.18,33.3,1,26.8
 13/01/2019 09:00:00,33.06,33.3,1,26.8
 13/01/2019 09:15:00,32.99,33.3,1,26.8
 13/01/2019 09:30:00,32.99,33.3,1,26.8
 13/01/2019 09:45:00,32.99,33.3,1,26.8
 13/01/2019 10:00:00,32.99,33.3,1,26.8
 13/01/2019 10:15:00,32.82,33.3,1,26.8
 13/01/2019 10:30:00,32.85,33.3,1,25.76
 13/01/2019 10:45:00,32.99,33.3,1,24.29
 13/01/2019 11:00:00,32.99,33.3,1,23.28
 13/01/2019 11:15:00,32.99,33.3,1,21.77
 13/01/2019 11:30:00,32.99,33.3,1,23.03
 13/01/2019 11:45:00,32.99,33.3,1,24.45
 13/01/2019 12:00:00,32.99,33.3,1,24.45
 13/01/2019 12:15:00,32.99,33.3,1,23.48
 13/01/2019 12:30:00,32.99,33.3,1,21.86
 13/01/2019 12:45:00,32.99,33.3,1,24.45
 13/01/2019 13:00:00,32.99,33.3,1,24.45
 13/01/2019 13:15:00,32.99,33.3,1,24.45
 13/01/2019 13:30:00,32.99,33.3,1,25.39
 13/01/2019 13:45:00,32.99,33.3,1,27.13
 13/01/2019 14:00:00,32.9,33.3,1,27.13
 13/01/2019 14:15:00,32.83,33.3,1,27.13
 13/01/2019 14:30:00,32.96,33.3,1,27.13
 13/01/2019 14:45:00,32.96,33.3,1,28.21
 13/01/2019 15:00:00,32.96,33.3,1,29.48
 13/01/2019 15:15:00,32.96,33.3,1,29.48
 13/01/2019 15:30:00,32.96,33.3,1,29.48
 13/01/2019 15:45:00,32.96,33.3,1,29.48
 13/01/2019 16:00:00,32.87,33.3,1,30.87
 13/01/2019 16:15:00,32.82,33.3,1,31.99
 13/01/2019 16:30:00,32.94,33.3,1,34.5
 13/01/2019 16:45:00,32.96,33.3,1,35.0
 13/01/2019 17:00:00,33.01,33.3,1,34.79
 13/01/2019 17:15:00,33.19,33.3,1,30.04
 13/01/2019 17:30:00,33.2,33.3,1,29.64
 13/01/2019 17:45:00,33.13,33.3,1,29.64
 13/01/2019 18:00:00,33.17,33.3,1,29.64
 13/01/2019 18:15:00,33.28,33.3,1,30.7
 13/01/2019 18:30:00,33.2,33.3,1,35.17
 13/01/2019 18:45:00,33.18,33.3,1,35.17
 13/01/2019 19:00:00,33.14,33.3,1,35.17
 13/01/2019 19:15:00,33.29,33.3,1,35.17
 13/01/2019 19:30:00,33.25,33.3,1,35.16
 13/01/2019 19:45:00,33.25,33.3,1,32.66
 13/01/2019 20:00:00,33.25,33.3,1,32.66
 13/01/2019 20:15:00,33.25,33.3,1,32.66
 13/01/2019 20:30:00,33.32,33.3,1,32.21
 13/01/2019 20:45:00,33.4,33.3,1,30.15
 13/01/2019 21:00:00,33.4,33.3,1,30.15
 13/01/2019 21:15:00,33.4,33.3,1,30.15
 13/01/2019 21:30:00,33.35,33.3,1,29.37
 13/01/2019 21:45:00,33.16,33.3,1,26.96
 13/01/2019 22:00:00,33.24,33.3,1,26.96
 13/01/2019 22:15:00,33.32,33.3,1,26.96
 13/01/2019 22:30:00,33.32,33.3,1,26.08
 13/01/2019 22:45:00,33.33,33.3,1,24.45
 13/01/2019 23:00:00,33.37,33.3,1,24.45
 13/01/2019 23:15:00,33.49,33.3,1,23.64
 13/01/2019 23:30:00,32.95,33.3,1,21.61
 13/01/2019 23:45:00,32.99,33.3,1,21.61
 14/01/2019 00:00:00,32.99,33.3,1,21.61
 14/01/2019 00:00:00,32.99,33.3,1,21.61
 14/01/2019 00:15:00,32.84,33.3,1,24.21
 14/01/2019 00:30:00,32.82,33.3,1,24.29
 14/01/2019 00:45:00,32.82,33.3,1,26.29
 14/01/2019 01:00:00,32.93,33.3,1,26.96
 14/01/2019 01:15:00,33.06,33.3,1,26.96
 14/01/2019 01:30:00,33.23,33.3,1,26.96
 14/01/2019 01:45:00,33.25,33.3,1,26.96
 14/01/2019 02:00:00,33.25,33.3,1,26.96
 14/01/2019 02:15:00,33.25,33.3,1,26.96
 14/01/2019 02:30:00,33.25,33.3,1,26.96
 14/01/2019 02:45:00,33.25,33.3,1,26.96
 14/01/2019 03:00:00,33.25,33.3,1,26.96
 14/01/2019 03:15:00,33.25,33.3,1,25.27
 14/01/2019 03:30:00,33.25,33.3,1,24.29
 14/01/2019 03:45:00,33.3,33.3,1,24.29
 14/01/2019 04:00:00,33.42,33.3,1,24.29
 14/01/2019 04:15:00,33.42,33.3,1,24.29
 14/01/2019 04:30:00,33.42,33.3,1,24.29
 14/01/2019 04:45:00,33.42,33.3,1,24.29
 14/01/2019 05:00:00,33.42,33.3,1,24.29
 14/01/2019 05:15:00,33.42,33.3,1,24.29
 14/01/2019 05:30:00,33.42,33.3,1,24.29
 14/01/2019 05:45:00,33.28,33.3,1,24.29
 14/01/2019 06:00:00,33.27,33.3,1,24.29
 14/01/2019 06:15:00,33.11,33.3,1,24.29
 14/01/2019 06:30:00,33.09,33.3,1,24.29
 14/01/2019 06:45:00,33.11,33.3,1,25.94
 14/01/2019 07:00:00,33.35,33.3,1,29.64
 14/01/2019 07:15:00,33.25,33.3,1,29.64
 14/01/2019 07:30:00,33.16,33.3,1,30.68
 14/01/2019 07:45:00,33.05,33.3,1,31.99
 14/01/2019 08:00:00,33.03,33.3,1,31.99
 14/01/2019 08:15:00,33.03,33.3,1,31.99
 14/01/2019 08:30:00,33.03,33.3,1,31.99
 14/01/2019 08:45:00,33.03,33.3,1,31.99
 14/01/2019 09:00:00,33.03,33.3,1,31.99
 14/01/2019 09:15:00,33.03,33.3,1,31.99
 14/01/2019 09:30:00,33.03,33.3,1,31.99
 14/01/2019 09:45:00,33.03,33.3,1,31.99
 14/01/2019 10:00:00,33.03,33.3,1,29.33
 14/01/2019 10:15:00,33.17,33.3,1,29.31
 14/01/2019 10:30:00,33.32,33.3,1,29.31
 14/01/2019 10:45:00,33.32,33.3,1,27.37
 14/01/2019 11:00:00,33.32,33.3,1,25.76
 14/01/2019 11:15:00,33.32,33.3,1,23.95
 14/01/2019 11:30:00,33.32,33.3,1,25.83
 14/01/2019 11:45:00,33.32,33.3,1,26.63
 14/01/2019 12:00:00,33.32,33.3,1,28.66
 14/01/2019 12:15:00,33.23,33.3,1,29.14
 14/01/2019 12:30:00,33.18,33.3,1,29.14
 14/01/2019 12:45:00,33.18,33.3,1,29.14
 14/01/2019 13:00:00,33.18,33.3,1,29.14
 14/01/2019 13:15:00,33.18,33.3,1,29.14
 14/01/2019 13:30:00,33.18,33.3,1,29.14
 14/01/2019 13:45:00,33.18,33.3,1,29.14
 14/01/2019 14:00:00,33.18,33.3,1,29.14
 14/01/2019 14:15:00,33.18,33.3,1,29.14
 14/01/2019 14:30:00,33.18,33.3,1,29.14
 14/01/2019 14:45:00,33.18,33.3,1,29.14
 14/01/2019 15:00:00,33.18,33.3,1,29.14
 14/01/2019 15:15:00,33.18,33.3,1,29.14
 14/01/2019 15:30:00,33.18,33.3,1,30.29
 14/01/2019 15:45:00,33.18,33.3,1,29.14
 14/01/2019 16:00:00,33.18,33.3,1,27.81
 14/01/2019 16:15:00,33.18,33.3,1,26.46
 14/01/2019 16:30:00,33.18,33.3,1,26.46
 14/01/2019 16:45:00,33.09,33.3,1,27.06
 14/01/2019 17:00:00,33.03,33.3,1,29.14
 14/01/2019 17:15:00,33.03,33.3,1,29.14
 14/01/2019 17:30:00,33.03,33.3,1,29.14
 14/01/2019 17:45:00,33.03,33.3,1,29.14
 14/01/2019 18:00:00,33.03,33.3,1,29.14
 14/01/2019 18:15:00,33.03,33.3,1,29.14
 14/01/2019 18:30:00,33.03,33.3,1,30.2
 14/01/2019 18:45:00,33.03,33.3,1,33.17
 14/01/2019 19:00:00,33.03,33.3,1,34.84
 14/01/2019 19:15:00,33.03,33.3,1,34.84
 14/01/2019 19:30:00,33.13,33.3,1,34.84
 14/01/2019 19:45:00,33.2,33.3,1,34.84
 14/01/2019 20:00:00,33.2,33.3,1,34.84
 14/01/2019 20:15:00,33.28,33.3,1,33.16
 14/01/2019 20:30:00,33.37,33.3,1,32.16
 14/01/2019 20:45:00,33.37,33.3,1,32.16
 14/01/2019 21:00:00,33.37,33.3,1,32.16
 14/01/2019 21:15:00,33.39,33.3,1,32.16
 14/01/2019 21:30:00,33.38,33.3,1,32.03
 14/01/2019 21:45:00,33.23,33.3,1,29.64
 14/01/2019 22:00:00,33.3,33.3,1,29.64
 14/01/2019 22:15:00,33.37,33.3,1,29.37
 14/01/2019 22:30:00,33.27,33.3,1,26.96
 14/01/2019 22:45:00,33.18,33.3,1,26.96
 14/01/2019 23:00:00,33.25,33.3,1,24.82
 14/01/2019 23:15:00,33.35,33.3,1,24.29
 14/01/2019 23:30:00,33.37,33.3,1,24.29
 14/01/2019 23:45:00,33.37,33.3,1,24.29
 15/01/2019 00:00:00,33.37,33.3,1,24.29
 15/01/2019 00:15:00,33.25,33.3,1,26.57
 15/01/2019 00:30:00,33.23,33.3,1,26.96
 15/01/2019 00:45:00,33.08,33.3,1,26.96
 15/01/2019 01:00:00,33.08,33.3,1,26.96
 15/01/2019 01:15:00,33.08,33.3,1,26.96
 15/01/2019 01:30:00,33.14,33.3,1,26.96
 15/01/2019 01:45:00,33.23,33.3,1,26.96
 15/01/2019 02:00:00,33.23,33.3,1,26.96
 15/01/2019 02:15:00,33.23,33.3,1,26.96
 15/01/2019 02:30:00,33.23,33.3,1,26.96
 15/01/2019 02:45:00,33.23,33.3,1,26.96
 15/01/2019 03:00:00,33.33,33.3,1,26.96
 15/01/2019 03:15:00,33.37,33.3,1,26.96
 15/01/2019 03:30:00,33.13,33.3,1,26.96
 15/01/2019 03:45:00,33.08,33.3,1,26.81
 15/01/2019 04:00:00,33.08,33.3,1,24.45
 15/01/2019 04:15:00,33.08,33.3,1,24.45
 15/01/2019 04:30:00,33.08,33.3,1,24.45
 15/01/2019 04:45:00,33.08,33.3,1,24.45
 15/01/2019 05:00:00,33.08,33.3,1,24.45
 15/01/2019 05:15:00,33.08,33.3,1,24.45
 15/01/2019 05:30:00,33.05,33.3,1,24.45
 15/01/2019 05:45:00,32.94,33.3,1,24.45
 15/01/2019 06:00:00,32.93,33.3,1,24.45
 15/01/2019 06:15:00,32.96,33.3,1,24.8
 15/01/2019 06:30:00,33.01,33.3,1,26.96
 15/01/2019 06:45:00,33.01,33.3,1,26.96
 15/01/2019 07:00:00,33.37,33.3,1,29.05
 15/01/2019 07:15:00,33.27,33.3,1,29.48
 15/01/2019 07:30:00,33.16,33.3,1,30.77
 15/01/2019 07:45:00,33.28,33.3,1,32.16
 15/01/2019 08:00:00,33.16,33.3,1,32.16
 15/01/2019 08:15:00,33.15,33.3,1,32.16
 15/01/2019 08:30:00,33.01,33.3,1,32.16
 15/01/2019 08:45:00,33.01,33.3,1,32.16
 15/01/2019 09:00:00,33.01,33.3,1,32.16
 15/01/2019 09:15:00,33.01,33.3,1,32.16
 15/01/2019 09:30:00,33.01,33.3,1,30.62
 15/01/2019 09:45:00,33.23,33.3,1,29.64
 15/01/2019 10:00:00,33.35,33.3,1,29.64
 15/01/2019 10:15:00,33.38,33.3,1,29.64
 15/01/2019 10:30:00,33.47,33.3,1,29.64
 15/01/2019 10:45:00,33.29,33.3,1,29.64
 15/01/2019 11:00:00,33.18,33.3,1,28.62
 15/01/2019 11:15:00,33.18,33.3,1,27.13
 15/01/2019 11:30:00,33.18,33.3,1,27.13
 15/01/2019 11:45:00,33.18,33.3,1,27.13
 15/01/2019 12:00:00,33.18,33.3,1,27.13
 15/01/2019 12:15:00,33.18,33.3,1,27.13
 15/01/2019 12:30:00,33.18,33.3,1,27.13
 15/01/2019 12:45:00,33.24,33.3,1,27.13
 15/01/2019 13:00:00,33.35,33.3,1,27.13
 15/01/2019 13:15:00,33.35,33.3,1,27.13
 15/01/2019 13:30:00,33.35,33.3,1,27.13
 15/01/2019 13:45:00,33.35,33.3,1,27.13
 15/01/2019 14:00:00,33.35,33.3,1,28.23
 15/01/2019 14:15:00,33.27,33.3,1,29.64
 15/01/2019 14:30:00,33.23,33.3,1,29.64
 15/01/2019 14:45:00,33.23,33.3,1,29.64
 15/01/2019 15:00:00,33.23,33.3,1,29.64
 15/01/2019 15:15:00,33.23,33.3,1,29.64
 15/01/2019 15:30:00,33.23,33.3,1,29.64
 15/01/2019 15:45:00,33.22,33.3,1,29.64
 15/01/2019 16:00:00,33.06,33.3,1,31.49
 15/01/2019 16:15:00,33.06,33.3,1,32.16
 15/01/2019 16:30:00,33.02,33.3,1,32.16
 15/01/2019 16:45:00,33.01,33.3,1,32.16
 15/01/2019 17:00:00,32.89,33.3,1,34.56
 15/01/2019 17:15:00,32.94,33.3,1,34.67
 15/01/2019 17:30:00,33.08,33.3,1,34.67
 15/01/2019 17:45:00,33.08,33.3,1,34.67
 15/01/2019 18:00:00,33.2,33.3,1,34.67
