DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/01/2019 18:15:00,33.09,33.3,1,34.67
 15/01/2019 18:30:00,33.18,33.3,1,33.65
 15/01/2019 18:45:00,33.23,33.3,1,34.14
 15/01/2019 19:00:00,33.23,33.3,1,34.84
 15/01/2019 19:15:00,33.23,33.3,1,34.84
 15/01/2019 19:30:00,33.23,33.3,1,34.84
 15/01/2019 19:45:00,33.36,33.3,1,34.84
 15/01/2019 20:00:00,33.35,33.3,1,34.84
 15/01/2019 20:15:00,33.28,33.3,1,34.84
 15/01/2019 20:30:00,33.43,33.3,1,34.49
 15/01/2019 20:45:00,33.28,33.3,1,32.32
 15/01/2019 21:00:00,33.29,33.3,1,32.32
 15/01/2019 21:15:00,33.35,33.3,1,31.52
 15/01/2019 21:30:00,33.02,33.3,1,29.98
 15/01/2019 21:45:00,33.01,33.3,1,29.98
 15/01/2019 22:00:00,33.09,33.3,1,28.78
 15/01/2019 22:15:00,33.28,33.3,1,27.3
 15/01/2019 22:30:00,33.37,33.3,1,27.3
 15/01/2019 22:45:00,33.24,33.3,1,26.1
 15/01/2019 23:00:00,33.16,33.3,1,24.62
 15/01/2019 23:15:00,33.16,33.3,1,24.62
 15/01/2019 23:30:00,33.21,33.3,1,24.62
 15/01/2019 23:45:00,33.3,33.3,1,24.62
 16/01/2019 00:00:00,33.3,33.3,1,24.62
 16/01/2019 00:15:00,33.1,33.3,1,26.35
 16/01/2019 00:30:00,33.01,33.3,1,26.96
 16/01/2019 00:45:00,32.96,33.3,1,26.96
 16/01/2019 01:00:00,32.94,33.3,1,26.96
 16/01/2019 01:15:00,32.94,33.3,1,26.96
 16/01/2019 01:30:00,32.94,33.3,1,26.96
 16/01/2019 01:45:00,33.09,33.3,1,26.96
 16/01/2019 02:00:00,33.11,33.3,1,26.96
 16/01/2019 02:15:00,33.11,33.3,1,26.96
 16/01/2019 02:30:00,33.11,33.3,1,26.96
 16/01/2019 02:45:00,33.28,33.3,1,26.96
 16/01/2019 03:00:00,33.28,33.3,1,26.96
 16/01/2019 03:15:00,33.28,33.3,1,26.96
 16/01/2019 03:30:00,33.28,33.3,1,26.96
 16/01/2019 03:45:00,33.28,33.3,1,26.96
 16/01/2019 04:00:00,33.44,33.3,1,24.86
 16/01/2019 04:15:00,33.47,33.3,1,24.45
 16/01/2019 04:30:00,33.39,33.3,1,24.45
 16/01/2019 04:45:00,33.32,33.3,1,24.45
 16/01/2019 05:00:00,33.32,33.3,1,24.45
 16/01/2019 05:15:00,33.22,33.3,1,24.45
 16/01/2019 05:30:00,33.18,33.3,1,24.45
 16/01/2019 05:45:00,33.18,33.3,1,24.45
 16/01/2019 06:00:00,33.18,33.3,1,24.45
 16/01/2019 06:15:00,33.14,33.3,1,25.38
 16/01/2019 06:30:00,33.11,33.3,1,27.13
 16/01/2019 06:45:00,32.98,33.3,1,27.13
 16/01/2019 07:00:00,32.89,33.3,1,27.13
 16/01/2019 07:15:00,32.89,33.3,1,28.06
 16/01/2019 07:30:00,32.93,33.3,1,29.81
 16/01/2019 07:45:00,33.08,33.3,1,29.81
 16/01/2019 08:00:00,33.08,33.3,1,31.87
 16/01/2019 08:15:00,33.08,33.3,1,32.49
 16/01/2019 08:30:00,33.08,33.3,1,32.49
 16/01/2019 08:45:00,33.08,33.3,1,32.49
 16/01/2019 09:00:00,33.08,33.3,1,32.49
 16/01/2019 09:15:00,33.05,33.3,1,32.49
 16/01/2019 09:30:00,32.94,33.3,1,32.49
 16/01/2019 09:45:00,33.0,33.3,1,31.21
 16/01/2019 10:00:00,33.03,33.3,1,28.33
 16/01/2019 10:15:00,33.16,33.3,1,27.47
 16/01/2019 10:30:00,33.2,33.3,1,26.56
 16/01/2019 10:45:00,33.28,33.3,1,22.8
 16/01/2019 11:00:00,33.35,33.3,1,22.11
 16/01/2019 11:15:00,33.35,33.3,1,22.67
 16/01/2019 11:30:00,33.35,33.3,1,24.96
 16/01/2019 11:45:00,33.35,33.3,1,24.96
 16/01/2019 12:00:00,33.34,33.3,1,25.96
 16/01/2019 12:15:00,33.18,33.3,1,28.27
 16/01/2019 12:30:00,33.18,33.3,1,30.48
 16/01/2019 12:45:00,33.18,33.3,1,30.48
 16/01/2019 13:00:00,33.18,33.3,1,30.48
 16/01/2019 13:15:00,33.18,33.3,1,30.48
 16/01/2019 13:30:00,33.18,33.3,1,30.48
 16/01/2019 13:45:00,33.18,33.3,1,30.48
 16/01/2019 14:00:00,33.18,33.3,1,30.48
 16/01/2019 14:15:00,33.18,33.3,1,30.48
 16/01/2019 14:30:00,33.18,33.3,1,30.48
 16/01/2019 14:45:00,33.18,33.3,1,30.48
 16/01/2019 15:00:00,33.21,33.3,1,30.48
 16/01/2019 15:15:00,33.35,33.3,1,30.48
 16/01/2019 15:30:00,33.33,33.3,1,30.48
 16/01/2019 15:45:00,33.18,33.3,1,31.41
 16/01/2019 16:00:00,33.11,33.3,1,33.16
 16/01/2019 16:15:00,33.11,33.3,1,33.16
 16/01/2019 16:30:00,33.0,33.3,1,33.16
 16/01/2019 16:45:00,32.96,33.3,1,33.16
 16/01/2019 17:00:00,32.96,33.3,1,32.99
 16/01/2019 17:15:00,32.96,33.3,1,30.48
 16/01/2019 17:30:00,32.96,33.3,1,30.48
 16/01/2019 17:45:00,32.96,33.3,1,30.48
 16/01/2019 18:00:00,32.96,33.3,1,30.48
 16/01/2019 18:15:00,32.96,33.3,1,30.48
 16/01/2019 18:30:00,32.96,33.3,1,30.48
 16/01/2019 18:45:00,32.96,33.3,1,30.48
 16/01/2019 19:00:00,33.09,33.3,1,30.48
 16/01/2019 19:15:00,33.11,33.3,1,30.48
 16/01/2019 19:30:00,33.26,33.3,1,29.49
 16/01/2019 19:45:00,33.28,33.3,1,27.97
 16/01/2019 20:00:00,33.31,33.3,1,27.97
 16/01/2019 20:15:00,33.45,33.3,1,27.97
 16/01/2019 20:30:00,33.37,33.3,1,27.97
 16/01/2019 20:45:00,33.18,33.3,1,30.18
 16/01/2019 21:00:00,33.2,33.3,1,30.82
 16/01/2019 21:15:00,33.28,33.3,1,30.82
 16/01/2019 21:30:00,33.33,33.3,1,30.82
 16/01/2019 21:45:00,33.2,33.3,1,30.82
 16/01/2019 22:00:00,33.26,33.3,1,28.42
 16/01/2019 22:15:00,33.35,33.3,1,28.14
 16/01/2019 22:30:00,33.35,33.3,1,28.14
 16/01/2019 22:45:00,33.35,33.3,1,26.05
 16/01/2019 23:00:00,33.35,33.3,1,25.46
 16/01/2019 23:15:00,33.35,33.3,1,25.46
 16/01/2019 23:30:00,33.35,33.3,1,25.46
 16/01/2019 23:45:00,33.24,33.3,1,25.46
 17/01/2019 00:00:00,33.18,33.3,1,25.46
 17/01/2019 00:15:00,33.01,33.3,1,25.46
 17/01/2019 00:30:00,33.01,33.3,1,26.87
 17/01/2019 00:45:00,33.01,33.3,1,28.14
 17/01/2019 01:00:00,33.01,33.3,1,28.14
 17/01/2019 01:15:00,33.01,33.3,1,28.14
 17/01/2019 01:30:00,33.01,33.3,1,28.14
 17/01/2019 01:45:00,33.01,33.3,1,28.14
 17/01/2019 02:00:00,33.01,33.3,1,28.14
 17/01/2019 02:15:00,33.01,33.3,1,28.14
 17/01/2019 02:30:00,33.01,33.3,1,28.14
 17/01/2019 02:45:00,33.07,33.3,1,28.14
 17/01/2019 03:00:00,33.13,33.3,1,28.14
 17/01/2019 03:15:00,33.13,33.3,1,28.14
 17/01/2019 03:30:00,33.13,33.3,1,28.14
 17/01/2019 03:45:00,33.13,33.3,1,28.14
 17/01/2019 04:00:00,33.13,33.3,1,25.48
 17/01/2019 04:15:00,33.3,33.3,1,25.46
 17/01/2019 04:30:00,33.3,33.3,1,25.46
 17/01/2019 04:45:00,33.3,33.3,1,25.46
 17/01/2019 05:00:00,33.3,33.3,1,25.46
 17/01/2019 05:15:00,33.3,33.3,1,25.46
 17/01/2019 05:30:00,33.3,33.3,1,25.46
 17/01/2019 05:45:00,33.19,33.3,1,25.46
 17/01/2019 06:00:00,33.11,33.3,1,25.46
 17/01/2019 06:15:00,33.12,33.3,1,25.88
 17/01/2019 06:30:00,33.2,33.3,1,28.14
 17/01/2019 06:45:00,33.19,33.3,1,28.14
 17/01/2019 07:00:00,33.06,33.3,1,28.14
 17/01/2019 07:15:00,33.06,33.3,1,28.14
 17/01/2019 07:30:00,33.06,33.3,1,28.14
 17/01/2019 07:45:00,33.06,33.3,1,28.14
 17/01/2019 08:00:00,33.06,33.3,1,28.14
 17/01/2019 08:15:00,33.06,33.3,1,28.14
 17/01/2019 08:30:00,33.06,33.3,1,28.14
 17/01/2019 08:45:00,33.06,33.3,1,28.14
 17/01/2019 09:00:00,33.06,33.3,1,28.14
 17/01/2019 09:15:00,33.06,33.3,1,28.14
 17/01/2019 09:30:00,33.24,33.3,1,25.88
 17/01/2019 09:45:00,33.36,33.3,1,23.86
 17/01/2019 10:00:00,33.18,33.3,1,21.36
 17/01/2019 10:15:00,33.18,33.3,1,21.11
 17/01/2019 10:30:00,33.18,33.3,1,22.44
 17/01/2019 10:45:00,33.18,33.3,1,22.08
 17/01/2019 11:00:00,33.18,33.3,1,19.93
 17/01/2019 11:15:00,33.18,33.3,1,19.52
 17/01/2019 11:30:00,33.18,33.3,1,17.25
 17/01/2019 11:45:00,33.18,33.3,1,17.25
 17/01/2019 12:00:00,33.18,33.3,1,17.25
 17/01/2019 12:15:00,33.18,33.3,1,17.25
 17/01/2019 12:30:00,33.18,33.3,1,15.11
 17/01/2019 12:45:00,33.18,33.3,1,14.24
 17/01/2019 13:00:00,33.18,33.3,1,14.24
 17/01/2019 13:15:00,33.28,33.3,1,14.24
 17/01/2019 13:30:00,33.32,33.3,1,14.24
 17/01/2019 13:45:00,33.32,33.3,1,14.88
 17/01/2019 14:00:00,33.32,33.3,1,16.92
 17/01/2019 14:15:00,33.32,33.3,1,19.09
 17/01/2019 14:30:00,33.18,33.3,1,19.43
 17/01/2019 14:45:00,33.16,33.3,1,20.66
 17/01/2019 15:00:00,33.16,33.3,1,24.16
 17/01/2019 15:15:00,33.18,33.3,1,26.96
 17/01/2019 15:30:00,33.26,33.3,1,27.3
 17/01/2019 15:45:00,33.0,33.3,1,28.47
 17/01/2019 16:00:00,32.94,33.3,1,29.98
 17/01/2019 16:15:00,32.94,33.3,1,31.42
 17/01/2019 16:30:00,32.94,33.3,1,32.66
 17/01/2019 16:45:00,32.94,33.3,1,32.66
 17/01/2019 17:00:00,32.82,33.3,1,32.66
 17/01/2019 17:15:00,33.07,33.3,1,32.66
 17/01/2019 17:30:00,32.97,33.3,1,32.66
 17/01/2019 17:45:00,32.94,33.3,1,32.66
 17/01/2019 18:00:00,32.94,33.3,1,32.66
 17/01/2019 18:15:00,32.94,33.3,1,32.66
 17/01/2019 18:30:00,32.94,33.3,1,32.66
 17/01/2019 18:45:00,32.94,33.3,1,32.66
 17/01/2019 19:00:00,32.94,33.3,1,32.66
 17/01/2019 19:15:00,32.94,33.3,1,32.66
 17/01/2019 19:30:00,33.01,33.3,1,32.66
 17/01/2019 19:45:00,33.11,33.3,1,30.32
 17/01/2019 20:00:00,33.11,33.3,1,30.15
 17/01/2019 20:15:00,33.17,33.3,1,30.15
 17/01/2019 20:30:00,33.18,33.3,1,31.66
 17/01/2019 20:45:00,33.11,33.3,1,32.99
 17/01/2019 21:00:00,33.11,33.3,1,32.99
 17/01/2019 21:15:00,33.18,33.3,1,32.99
 17/01/2019 21:30:00,33.28,33.3,1,32.99
 17/01/2019 21:45:00,33.3,33.3,1,31.51
 17/01/2019 22:00:00,33.14,33.3,1,30.31
 17/01/2019 22:15:00,33.06,33.3,1,29.78
 17/01/2019 22:30:00,33.2,33.3,1,27.8
 17/01/2019 22:45:00,33.2,33.3,1,27.8
 17/01/2019 23:00:00,33.3,33.3,1,27.1
 17/01/2019 23:15:00,33.4,33.3,1,25.29
 17/01/2019 23:30:00,33.4,33.3,1,25.29
 17/01/2019 23:45:00,33.4,33.3,1,25.29
 18/01/2019 00:00:00,33.4,33.3,1,25.29
 18/01/2019 00:15:00,33.06,33.3,1,27.67
 18/01/2019 00:30:00,33.01,33.3,1,27.8
 18/01/2019 00:45:00,33.01,33.3,1,27.8
 18/01/2019 01:00:00,33.01,33.3,1,27.8
 18/01/2019 01:15:00,33.01,33.3,1,27.8
 18/01/2019 01:30:00,33.05,33.3,1,27.8
 18/01/2019 01:45:00,33.2,33.3,1,27.8
 18/01/2019 02:00:00,33.2,33.3,1,27.8
 18/01/2019 02:15:00,33.2,33.3,1,27.8
 18/01/2019 02:30:00,33.2,33.3,1,27.8
 18/01/2019 02:45:00,33.2,33.3,1,27.8
 18/01/2019 03:00:00,33.2,33.3,1,27.8
 18/01/2019 03:15:00,33.24,33.3,1,27.8
 18/01/2019 03:30:00,33.37,33.3,1,27.8
 18/01/2019 03:45:00,33.37,33.3,1,27.8
 18/01/2019 04:00:00,33.37,33.3,1,27.8
 18/01/2019 04:15:00,33.37,33.3,1,27.8
 18/01/2019 04:30:00,33.37,33.3,1,27.8
 18/01/2019 04:45:00,33.37,33.3,1,27.8
 18/01/2019 05:00:00,33.4,33.3,1,27.8
 18/01/2019 05:15:00,33.49,33.3,1,27.8
 18/01/2019 05:30:00,33.49,33.3,1,27.8
 18/01/2019 05:45:00,33.49,33.3,1,27.8
 18/01/2019 06:00:00,33.44,33.3,1,27.8
 18/01/2019 06:15:00,33.04,33.3,1,27.8
 18/01/2019 06:30:00,33.01,33.3,1,27.8
 18/01/2019 06:45:00,33.01,33.3,1,28.57
 18/01/2019 07:00:00,32.94,33.3,1,30.2
 18/01/2019 07:15:00,32.84,33.3,1,30.48
 18/01/2019 07:30:00,32.84,33.3,1,30.48
 18/01/2019 07:45:00,32.84,33.3,1,30.48
 18/01/2019 08:00:00,32.84,33.3,1,30.48
 18/01/2019 08:15:00,32.84,33.3,1,30.48
 18/01/2019 08:30:00,32.84,33.3,1,30.48
 18/01/2019 08:45:00,32.84,33.3,1,30.48
 18/01/2019 09:00:00,32.84,33.3,1,30.48
 18/01/2019 09:15:00,32.84,33.3,1,30.48
 18/01/2019 09:30:00,32.84,33.3,1,30.48
 18/01/2019 09:45:00,32.84,33.3,1,30.48
 18/01/2019 10:00:00,32.84,33.3,1,30.48
 18/01/2019 10:15:00,32.93,33.3,1,33.04
 18/01/2019 10:30:00,32.94,33.3,1,33.16
 18/01/2019 10:45:00,32.94,33.3,1,33.16
 18/01/2019 11:00:00,33.08,33.3,1,33.16
 18/01/2019 11:15:00,33.18,33.3,1,33.16
 18/01/2019 11:30:00,33.25,33.3,1,31.3
 18/01/2019 11:45:00,33.25,33.3,1,30.65
 18/01/2019 12:00:00,33.25,33.3,1,30.65
 18/01/2019 12:15:00,33.25,33.3,1,30.65
 18/01/2019 12:30:00,33.25,33.3,1,30.65
 18/01/2019 12:45:00,33.25,33.3,1,30.65
 18/01/2019 13:00:00,33.25,33.3,1,30.65
 18/01/2019 13:15:00,33.25,33.3,1,28.73
 18/01/2019 13:30:00,33.25,33.3,1,27.97
 18/01/2019 13:45:00,33.25,33.3,1,27.97
 18/01/2019 14:00:00,33.25,33.3,1,27.97
 18/01/2019 14:15:00,33.25,33.3,1,27.97
 18/01/2019 14:30:00,33.25,33.3,1,27.97
 18/01/2019 14:45:00,33.25,33.3,1,27.97
 18/01/2019 15:00:00,33.25,33.3,1,27.97
 18/01/2019 15:15:00,33.25,33.3,1,27.97
 18/01/2019 15:30:00,33.25,33.3,1,27.97
 18/01/2019 15:45:00,33.25,33.3,1,27.97
 18/01/2019 16:00:00,33.25,33.3,1,27.97
 18/01/2019 16:15:00,33.25,33.3,1,27.97
 18/01/2019 16:30:00,33.25,33.3,1,27.97
 18/01/2019 16:45:00,33.25,33.3,1,27.97
 18/01/2019 17:00:00,33.25,33.3,1,27.97
 18/01/2019 17:15:00,33.25,33.3,1,27.97
 18/01/2019 17:30:00,33.25,33.3,1,27.97
 18/01/2019 17:45:00,33.25,33.3,1,27.97
 18/01/2019 18:00:00,33.25,33.3,1,27.97
 18/01/2019 18:15:00,33.25,33.3,1,27.97
 18/01/2019 18:30:00,33.25,33.3,1,27.97
 18/01/2019 18:45:00,33.25,33.3,1,27.97
 18/01/2019 19:00:00,33.25,33.3,1,27.97
 18/01/2019 19:15:00,33.25,33.3,1,27.97
 18/01/2019 19:30:00,33.25,33.3,1,27.97
 18/01/2019 19:45:00,33.25,33.3,1,27.97
 18/01/2019 20:00:00,33.25,33.3,1,27.97
 18/01/2019 20:15:00,33.25,33.3,1,27.97
 18/01/2019 20:30:00,33.25,33.3,1,27.97
 18/01/2019 20:45:00,33.25,33.3,1,27.97
 18/01/2019 21:00:00,33.25,33.3,1,27.97
 18/01/2019 21:15:00,33.25,33.3,1,27.97
 18/01/2019 21:30:00,33.25,33.3,1,27.97
 18/01/2019 21:45:00,33.25,33.3,1,27.97
 18/01/2019 22:00:00,33.25,33.3,1,27.97
 18/01/2019 22:15:00,33.25,33.3,1,27.97
 18/01/2019 22:30:00,33.25,33.3,1,27.97
 18/01/2019 22:45:00,33.25,33.3,1,27.97
 18/01/2019 23:00:00,33.25,33.3,1,27.97
 18/01/2019 23:15:00,33.25,33.3,1,27.97
 18/01/2019 23:30:00,33.25,33.3,1,27.97
 18/01/2019 23:45:00,33.25,33.3,1,27.97
 19/01/2019 00:00:00,33.25,33.3,1,27.97
 19/01/2019 00:15:00,33.25,33.3,1,27.97
 19/01/2019 00:30:00,33.25,33.3,1,27.97
 19/01/2019 00:45:00,33.25,33.3,1,27.97
 19/01/2019 01:00:00,33.25,33.3,1,27.97
 19/01/2019 01:15:00,33.25,33.3,1,27.97
 19/01/2019 01:30:00,33.25,33.3,1,27.97
 19/01/2019 01:45:00,33.25,33.3,1,27.97
 19/01/2019 02:00:00,33.25,33.3,1,27.97
 19/01/2019 02:15:00,33.25,33.3,1,27.97
 19/01/2019 02:30:00,33.25,33.3,1,27.97
 19/01/2019 02:45:00,33.25,33.3,1,27.97
 19/01/2019 03:00:00,33.25,33.3,1,27.97
 19/01/2019 03:15:00,33.25,33.3,1,27.97
 19/01/2019 03:30:00,33.25,33.3,1,27.97
 19/01/2019 03:45:00,33.25,33.3,1,27.97
 19/01/2019 04:00:00,33.25,33.3,1,27.97
 19/01/2019 04:15:00,33.25,33.3,1,27.97
 19/01/2019 04:30:00,33.25,33.3,1,27.97
 19/01/2019 04:45:00,33.25,33.3,1,27.97
 19/01/2019 05:00:00,33.25,33.3,1,27.97
 19/01/2019 05:15:00,33.25,33.3,1,27.97
 19/01/2019 05:30:00,33.25,33.3,1,27.97
 19/01/2019 05:45:00,33.25,33.3,1,27.97
 19/01/2019 06:00:00,33.25,33.3,1,27.97
 19/01/2019 06:15:00,33.25,33.3,1,27.97
 19/01/2019 06:30:00,33.25,33.3,1,27.97
 19/01/2019 06:45:00,33.25,33.3,1,27.97
 19/01/2019 07:00:00,33.25,33.3,1,27.97
 19/01/2019 07:15:00,33.25,33.3,1,27.97
 19/01/2019 07:30:00,33.25,33.3,1,27.97
 19/01/2019 07:45:00,33.25,33.3,1,27.97
 19/01/2019 08:00:00,33.25,33.3,1,27.97
 19/01/2019 08:15:00,33.25,33.3,1,27.97
 19/01/2019 08:30:00,33.25,33.3,1,27.97
 19/01/2019 08:45:00,33.25,33.3,1,27.97
 19/01/2019 09:00:00,33.25,33.3,1,27.97
 19/01/2019 09:15:00,33.25,33.3,1,27.97
 19/01/2019 09:30:00,33.25,33.3,1,27.97
 19/01/2019 09:45:00,33.25,33.3,1,27.97
 19/01/2019 10:00:00,33.25,33.3,1,27.97
 19/01/2019 10:15:00,33.25,33.3,1,27.97
 19/01/2019 10:30:00,33.25,33.3,1,27.97
 19/01/2019 10:45:00,33.25,33.3,1,27.97
 19/01/2019 11:00:00,33.25,33.3,1,27.97
 19/01/2019 11:15:00,33.25,33.3,1,27.97
 19/01/2019 11:30:00,33.25,33.3,1,27.97
 19/01/2019 11:45:00,33.25,33.3,1,27.97
 19/01/2019 12:00:00,33.25,33.3,1,27.97
 19/01/2019 12:15:00,33.25,33.3,1,27.97
 19/01/2019 12:30:00,33.25,33.3,1,27.97
 19/01/2019 12:45:00,33.25,33.3,1,27.97
 19/01/2019 13:00:00,33.25,33.3,1,27.97
 19/01/2019 13:15:00,33.25,33.3,1,27.97
 19/01/2019 13:30:00,33.25,33.3,1,27.97
 19/01/2019 13:45:00,33.25,33.3,1,27.97
 19/01/2019 14:00:00,33.25,33.3,1,27.97
 19/01/2019 14:15:00,33.25,33.3,1,27.97
 19/01/2019 14:30:00,33.25,33.3,1,27.97
 19/01/2019 14:45:00,33.25,33.3,1,27.97
 19/01/2019 15:00:00,33.25,33.3,1,27.97
 19/01/2019 15:15:00,33.25,33.3,1,27.97
 19/01/2019 15:30:00,33.25,33.3,1,27.97
 19/01/2019 15:45:00,33.25,33.3,1,27.97
 19/01/2019 16:00:00,33.25,33.3,1,27.97
 19/01/2019 16:15:00,33.25,33.3,1,27.97
 19/01/2019 16:30:00,33.25,33.3,1,27.97
 19/01/2019 16:45:00,33.25,33.3,1,27.97
 19/01/2019 17:00:00,33.25,33.3,1,27.97
 19/01/2019 17:15:00,33.25,33.3,1,27.97
 19/01/2019 17:30:00,33.25,33.3,1,27.97
 19/01/2019 17:45:00,33.25,33.3,1,27.97
 19/01/2019 18:00:00,33.25,33.3,1,27.97
 19/01/2019 18:15:00,33.25,33.3,1,27.97
 19/01/2019 18:30:00,33.25,33.3,1,27.97
 19/01/2019 18:45:00,33.25,33.3,1,27.97
 19/01/2019 19:00:00,33.25,33.3,1,27.97
 19/01/2019 19:15:00,33.25,33.3,1,27.97
 19/01/2019 19:30:00,33.25,33.3,1,27.97
 19/01/2019 19:45:00,33.25,33.3,1,27.97
 19/01/2019 20:00:00,33.25,33.3,1,27.97
 19/01/2019 20:15:00,33.25,33.3,1,27.97
 19/01/2019 20:30:00,33.25,33.3,1,27.97
 19/01/2019 20:45:00,33.25,33.3,1,27.97
 19/01/2019 21:00:00,33.25,33.3,1,27.97
 19/01/2019 21:15:00,33.25,33.3,1,27.97
 19/01/2019 21:30:00,33.25,33.3,1,27.97
 19/01/2019 21:45:00,33.25,33.3,1,27.97
 19/01/2019 22:00:00,33.25,33.3,1,27.97
 19/01/2019 22:15:00,33.25,33.3,1,27.97
 19/01/2019 22:30:00,33.25,33.3,1,27.97
 19/01/2019 22:45:00,33.25,33.3,1,27.97
 19/01/2019 23:00:00,33.25,33.3,1,27.97
 19/01/2019 23:15:00,33.25,33.3,1,27.97
 19/01/2019 23:30:00,33.25,33.3,1,27.97
 19/01/2019 23:45:00,33.25,33.3,1,27.97
 20/01/2019 00:00:00,33.25,33.3,1,27.97
 20/01/2019 00:15:00,33.25,33.3,1,27.97
 20/01/2019 00:30:00,33.25,33.3,1,27.97
 20/01/2019 00:45:00,33.25,33.3,1,27.97
 20/01/2019 01:00:00,33.25,33.3,1,27.97
 20/01/2019 01:15:00,33.25,33.3,1,27.97
 20/01/2019 01:30:00,33.25,33.3,1,27.97
 20/01/2019 01:45:00,33.25,33.3,1,27.97
 20/01/2019 02:00:00,33.25,33.3,1,27.97
 20/01/2019 02:15:00,33.25,33.3,1,27.97
 20/01/2019 02:30:00,33.25,33.3,1,27.97
 20/01/2019 02:45:00,33.25,33.3,1,27.97
 20/01/2019 03:00:00,33.25,33.3,1,27.97
 20/01/2019 03:15:00,33.25,33.3,1,27.97
 20/01/2019 03:30:00,33.25,33.3,1,27.97
 20/01/2019 03:45:00,33.25,33.3,1,27.97
 20/01/2019 04:00:00,33.25,33.3,1,27.97
 20/01/2019 04:15:00,33.25,33.3,1,27.97
 20/01/2019 04:30:00,33.25,33.3,1,27.97
 20/01/2019 04:45:00,33.25,33.3,1,27.97
 20/01/2019 05:00:00,33.25,33.3,1,27.97
 20/01/2019 05:15:00,33.25,33.3,1,27.97
 20/01/2019 05:30:00,33.25,33.3,1,27.97
 20/01/2019 05:45:00,33.25,33.3,1,27.97
 20/01/2019 06:00:00,33.25,33.3,1,27.97
 20/01/2019 06:15:00,33.25,33.3,1,27.97
 20/01/2019 06:30:00,33.25,33.3,1,27.97
 20/01/2019 06:45:00,33.25,33.3,1,27.97
 20/01/2019 07:00:00,33.25,33.3,1,27.97
 20/01/2019 07:15:00,33.25,33.3,1,27.97
 20/01/2019 07:30:00,33.25,33.3,1,27.97
 20/01/2019 07:45:00,33.25,33.3,1,27.97
 20/01/2019 08:00:00,33.25,33.3,1,27.97
 20/01/2019 08:15:00,33.25,33.3,1,27.97
 20/01/2019 08:30:00,33.25,33.3,1,27.97
 20/01/2019 08:45:00,33.25,33.3,1,27.97
 20/01/2019 09:00:00,33.25,33.3,1,27.97
 20/01/2019 09:15:00,33.25,33.3,1,27.97
 20/01/2019 09:30:00,33.25,33.3,1,27.97
 20/01/2019 09:45:00,33.25,33.3,1,27.97
 20/01/2019 10:00:00,33.25,33.3,1,27.97
 20/01/2019 10:15:00,33.25,33.3,1,27.97
 20/01/2019 10:30:00,33.25,33.3,1,27.97
 20/01/2019 10:45:00,33.25,33.3,1,27.97
 20/01/2019 11:00:00,33.25,33.3,1,27.97
 20/01/2019 11:15:00,33.25,33.3,1,27.97
 20/01/2019 11:30:00,33.25,33.3,1,27.97
 20/01/2019 11:45:00,33.25,33.3,1,27.97
 20/01/2019 12:00:00,33.25,33.3,1,27.97
 20/01/2019 12:15:00,33.25,33.3,1,27.97
 20/01/2019 12:30:00,33.25,33.3,1,27.97
 20/01/2019 12:45:00,33.25,33.3,1,27.97
 20/01/2019 13:00:00,33.25,33.3,1,27.97
 20/01/2019 13:15:00,33.25,33.3,1,27.97
 20/01/2019 13:30:00,33.25,33.3,1,27.97
 20/01/2019 13:45:00,33.25,33.3,1,27.97
 20/01/2019 14:00:00,33.25,33.3,1,27.97
 20/01/2019 14:15:00,33.25,33.3,1,27.97
 20/01/2019 14:30:00,33.25,33.3,1,27.97
 20/01/2019 14:45:00,33.25,33.3,1,27.97
 20/01/2019 15:00:00,33.25,33.3,1,27.97
 20/01/2019 15:15:00,33.25,33.3,1,27.97
 20/01/2019 15:30:00,33.25,33.3,1,27.97
 20/01/2019 15:45:00,33.25,33.3,1,27.97
 20/01/2019 16:00:00,33.25,33.3,1,27.97
 20/01/2019 16:15:00,33.25,33.3,1,27.97
 20/01/2019 16:30:00,33.25,33.3,1,27.97
 20/01/2019 16:45:00,33.25,33.3,1,27.97
 20/01/2019 17:00:00,33.25,33.3,1,27.97
 20/01/2019 17:15:00,33.25,33.3,1,27.97
 20/01/2019 17:30:00,33.25,33.3,1,27.97
 20/01/2019 17:45:00,33.25,33.3,1,27.97
 20/01/2019 18:00:00,33.25,33.3,1,27.97
 20/01/2019 18:15:00,33.25,33.3,1,27.97
 20/01/2019 18:30:00,33.25,33.3,1,27.97
 20/01/2019 18:45:00,33.25,33.3,1,27.97
 20/01/2019 19:00:00,33.25,33.3,1,27.97
 20/01/2019 19:15:00,33.25,33.3,1,27.97
 20/01/2019 19:30:00,33.25,33.3,1,27.97
 20/01/2019 19:45:00,33.25,33.3,1,27.97
 20/01/2019 20:00:00,33.25,33.3,1,27.97
 20/01/2019 20:15:00,33.25,33.3,1,27.97
 20/01/2019 20:30:00,33.25,33.3,1,27.97
 20/01/2019 20:45:00,33.25,33.3,1,27.97
 20/01/2019 21:00:00,33.25,33.3,1,27.97
 20/01/2019 21:15:00,33.25,33.3,1,27.97
 20/01/2019 21:30:00,33.25,33.3,1,27.97
 20/01/2019 21:45:00,33.25,33.3,1,27.97
 20/01/2019 22:00:00,33.25,33.3,1,27.97
 20/01/2019 22:15:00,33.25,33.3,1,27.97
 20/01/2019 22:30:00,33.25,33.3,1,27.97
 20/01/2019 22:45:00,33.25,33.3,1,27.97
 20/01/2019 23:00:00,33.25,33.3,1,27.97
 20/01/2019 23:15:00,33.25,33.3,1,27.97
 20/01/2019 23:30:00,33.25,33.3,1,27.97
 20/01/2019 23:45:00,33.25,33.3,1,27.97
 21/01/2019 00:00:00,33.25,33.3,1,27.97
 21/01/2019 00:00:00,33.25,33.3,1,27.97
 21/01/2019 00:15:00,33.25,33.3,1,27.97
 21/01/2019 00:30:00,33.25,33.3,1,27.97
 21/01/2019 00:45:00,33.25,33.3,1,27.97
 21/01/2019 01:00:00,33.25,33.3,1,27.97
 21/01/2019 01:15:00,33.25,33.3,1,27.97
 21/01/2019 01:30:00,33.25,33.3,1,27.97
 21/01/2019 01:45:00,33.25,33.3,1,27.97
 21/01/2019 02:00:00,33.25,33.3,1,27.97
 21/01/2019 02:15:00,33.25,33.3,1,27.97
 21/01/2019 02:30:00,33.25,33.3,1,27.97
 21/01/2019 02:45:00,33.25,33.3,1,27.97
 21/01/2019 03:00:00,33.25,33.3,1,27.97
 21/01/2019 03:15:00,33.25,33.3,1,27.97
 21/01/2019 03:30:00,33.25,33.3,1,27.97
 21/01/2019 03:45:00,33.25,33.3,1,27.97
 21/01/2019 04:00:00,33.25,33.3,1,27.97
 21/01/2019 04:15:00,33.25,33.3,1,27.97
 21/01/2019 04:30:00,33.25,33.3,1,27.97
 21/01/2019 04:45:00,33.25,33.3,1,27.97
 21/01/2019 05:00:00,33.25,33.3,1,27.97
 21/01/2019 05:15:00,33.25,33.3,1,27.97
 21/01/2019 05:30:00,33.25,33.3,1,27.97
 21/01/2019 05:45:00,33.25,33.3,1,27.97
 21/01/2019 06:00:00,33.25,33.3,1,27.97
 21/01/2019 06:15:00,33.25,33.3,1,27.97
 21/01/2019 06:30:00,33.25,33.3,1,27.97
 21/01/2019 06:45:00,33.25,33.3,1,27.97
 21/01/2019 07:00:00,33.25,33.3,1,27.97
 21/01/2019 07:15:00,33.25,33.3,1,27.97
 21/01/2019 07:30:00,33.25,33.3,1,27.97
 21/01/2019 07:45:00,33.25,33.3,1,27.97
 21/01/2019 08:00:00,33.25,33.3,1,27.97
 21/01/2019 08:15:00,33.25,33.3,1,27.97
 21/01/2019 08:30:00,33.25,33.3,1,27.97
 21/01/2019 08:45:00,33.25,33.3,1,27.97
 21/01/2019 09:00:00,33.25,33.3,1,27.97
 21/01/2019 09:15:00,33.25,33.3,1,27.97
 21/01/2019 09:30:00,33.25,33.3,1,27.97
 21/01/2019 09:45:00,33.25,33.3,1,27.97
 21/01/2019 10:00:00,33.25,33.3,1,27.09
 21/01/2019 10:15:00,33.25,33.3,1,24.29
 21/01/2019 10:30:00,33.25,33.3,1,20.69
 21/01/2019 10:45:00,33.25,33.3,1,21.41
 21/01/2019 11:00:00,33.28,33.3,1,20.55
 21/01/2019 11:15:00,33.4,33.3,1,15.19
 21/01/2019 11:30:00,33.4,33.3,1,14.58
 21/01/2019 11:45:00,33.4,33.3,1,16.42
 21/01/2019 12:00:00,33.23,33.3,1,18.27
 21/01/2019 12:15:00,33.23,33.3,1,20.71
 21/01/2019 12:30:00,33.23,33.3,1,22.38
 21/01/2019 12:45:00,33.23,33.3,1,24.45
 21/01/2019 13:00:00,33.23,33.3,1,24.45
 21/01/2019 13:15:00,33.23,33.3,1,24.45
 21/01/2019 13:30:00,33.23,33.3,1,24.45
 21/01/2019 13:45:00,33.23,33.3,1,24.45
 21/01/2019 14:00:00,33.23,33.3,1,24.45
 21/01/2019 14:15:00,33.15,33.3,1,24.45
 21/01/2019 14:30:00,33.08,33.3,1,24.45
 21/01/2019 14:45:00,33.08,33.3,1,25.7
 21/01/2019 15:00:00,33.05,33.3,1,26.96
 21/01/2019 15:15:00,33.21,33.3,1,26.96
 21/01/2019 15:30:00,33.23,33.3,1,27.48
 21/01/2019 15:45:00,33.15,33.3,1,29.48
 21/01/2019 16:00:00,33.08,33.3,1,30.83
 21/01/2019 16:15:00,33.04,33.3,1,32.16
 21/01/2019 16:30:00,32.99,33.3,1,29.56
 21/01/2019 16:45:00,33.09,33.3,1,29.48
 21/01/2019 17:00:00,32.99,33.3,1,29.48
 21/01/2019 17:15:00,32.99,33.3,1,29.48
 21/01/2019 17:30:00,32.99,33.3,1,29.48
 21/01/2019 17:45:00,32.99,33.3,1,29.48
 21/01/2019 18:00:00,32.99,33.3,1,29.48
 21/01/2019 18:15:00,33.02,33.3,1,29.48
 21/01/2019 18:30:00,33.13,33.3,1,29.48
 21/01/2019 18:45:00,33.06,33.3,1,29.48
 21/01/2019 19:00:00,33.0,33.3,1,29.48
 21/01/2019 19:15:00,33.07,33.3,1,32.6
 21/01/2019 19:30:00,32.99,33.3,1,34.84
 21/01/2019 19:45:00,33.03,33.3,1,34.84
 21/01/2019 20:00:00,33.2,33.3,1,34.84
 21/01/2019 20:15:00,33.2,33.3,1,34.84
 21/01/2019 20:30:00,33.2,33.3,1,34.84
 21/01/2019 20:45:00,33.2,33.3,1,33.0
 21/01/2019 21:00:00,33.29,33.3,1,32.16
 21/01/2019 21:15:00,33.4,33.3,1,32.16
 21/01/2019 21:30:00,33.4,33.3,1,29.78
 21/01/2019 21:45:00,33.4,33.3,1,29.48
 21/01/2019 22:00:00,33.25,33.3,1,29.48
 21/01/2019 22:15:00,33.34,33.3,1,27.18
 21/01/2019 22:30:00,33.18,33.3,1,26.8
 21/01/2019 22:45:00,33.18,33.3,1,26.8
 21/01/2019 23:00:00,33.32,33.3,1,25.29
 21/01/2019 23:15:00,33.32,33.3,1,24.29
 21/01/2019 23:30:00,33.32,33.3,1,24.29
 21/01/2019 23:45:00,33.32,33.3,1,24.29
 22/01/2019 00:00:00,33.41,33.3,1,24.29
 22/01/2019 00:15:00,33.15,33.3,1,26.75
 22/01/2019 00:30:00,33.08,33.3,1,26.96
 22/01/2019 00:45:00,33.08,33.3,1,26.96
 22/01/2019 01:00:00,33.01,33.3,1,26.96
 22/01/2019 01:15:00,33.1,33.3,1,26.96
 22/01/2019 01:30:00,33.13,33.3,1,26.96
 22/01/2019 01:45:00,33.21,33.3,1,26.96
 22/01/2019 02:00:00,33.28,33.3,1,26.96
 22/01/2019 02:15:00,33.28,33.3,1,26.96
 22/01/2019 02:30:00,33.28,33.3,1,26.96
 22/01/2019 02:45:00,33.28,33.3,1,26.96
 22/01/2019 03:00:00,33.29,33.3,1,26.96
 22/01/2019 03:15:00,33.45,33.3,1,26.96
 22/01/2019 03:30:00,33.45,33.3,1,26.96
 22/01/2019 03:45:00,33.45,33.3,1,26.96
 22/01/2019 04:00:00,33.03,33.3,1,26.96
 22/01/2019 04:15:00,32.89,33.3,1,25.76
 22/01/2019 04:30:00,32.89,33.3,1,24.29
 22/01/2019 04:45:00,32.89,33.3,1,24.29
 22/01/2019 05:00:00,32.89,33.3,1,24.29
 22/01/2019 05:15:00,32.9,33.3,1,24.29
 22/01/2019 05:30:00,33.06,33.3,1,24.29
 22/01/2019 05:45:00,33.06,33.3,1,24.29
 22/01/2019 06:00:00,33.06,33.3,1,24.29
 22/01/2019 06:15:00,33.0,33.3,1,26.24
 22/01/2019 06:30:00,33.01,33.3,1,26.63
 22/01/2019 06:45:00,32.99,33.3,1,26.77
 22/01/2019 07:00:00,32.97,33.3,1,29.31
 22/01/2019 07:15:00,33.3,33.3,1,30.95
 22/01/2019 07:30:00,33.29,33.3,1,31.99
 22/01/2019 07:45:00,33.11,33.3,1,31.99
 22/01/2019 08:00:00,33.11,33.3,1,31.99
 22/01/2019 08:15:00,33.11,33.3,1,31.99
 22/01/2019 08:30:00,33.11,33.3,1,31.99
 22/01/2019 08:45:00,33.11,33.3,1,31.99
 22/01/2019 09:00:00,33.11,33.3,1,31.54
 22/01/2019 09:15:00,33.11,33.3,1,29.31
 22/01/2019 09:30:00,33.11,33.3,1,29.31
 22/01/2019 09:45:00,33.11,33.3,1,29.31
 22/01/2019 10:00:00,33.11,33.3,1,29.31
 22/01/2019 10:15:00,33.25,33.3,1,29.31
 22/01/2019 10:30:00,33.28,33.3,1,29.31
 22/01/2019 10:45:00,33.28,33.3,1,29.31
 22/01/2019 11:00:00,33.21,33.3,1,29.31
 22/01/2019 11:15:00,33.08,33.3,1,29.31
 22/01/2019 11:30:00,33.08,33.3,1,29.31
 22/01/2019 11:45:00,33.08,33.3,1,29.31
 22/01/2019 12:00:00,33.11,33.3,1,28.28
 22/01/2019 12:15:00,33.23,33.3,1,25.41
 22/01/2019 12:30:00,33.23,33.3,1,23.95
 22/01/2019 12:45:00,33.23,33.3,1,23.95
 22/01/2019 13:00:00,33.23,33.3,1,25.05
 22/01/2019 13:15:00,33.09,33.3,1,30.79
 22/01/2019 13:30:00,33.13,33.3,1,32.16
 22/01/2019 13:45:00,33.1,33.3,1,32.16
 22/01/2019 14:00:00,32.96,33.3,1,32.16
 22/01/2019 14:15:00,33.06,33.3,1,32.16
 22/01/2019 14:30:00,33.13,33.3,1,31.13
 22/01/2019 14:45:00,33.13,33.3,1,29.64
 22/01/2019 15:00:00,33.13,33.3,1,29.64
 22/01/2019 15:15:00,33.23,33.3,1,28.56
 22/01/2019 15:30:00,33.28,33.3,1,26.96
 22/01/2019 15:45:00,33.28,33.3,1,26.96
 22/01/2019 16:00:00,33.28,33.3,1,26.96
 22/01/2019 16:15:00,33.18,33.3,1,26.96
 22/01/2019 16:30:00,33.11,33.3,1,28.13
 22/01/2019 16:45:00,33.11,33.3,1,29.64
 22/01/2019 17:00:00,33.02,33.3,1,31.98
 22/01/2019 17:15:00,32.94,33.3,1,33.5
 22/01/2019 17:30:00,32.94,33.3,1,33.5
 22/01/2019 17:45:00,32.94,33.3,1,33.5
 22/01/2019 18:00:00,32.94,33.3,1,33.5
 22/01/2019 18:15:00,33.04,33.3,1,33.5
 22/01/2019 18:30:00,33.11,33.3,1,33.5
 22/01/2019 18:45:00,33.11,33.3,1,33.5
 22/01/2019 19:00:00,33.15,33.3,1,33.5
 22/01/2019 19:15:00,33.25,33.3,1,33.5
 22/01/2019 19:30:00,33.25,33.3,1,33.5
 22/01/2019 19:45:00,33.25,33.3,1,32.19
 22/01/2019 20:00:00,33.25,33.3,1,30.65
 22/01/2019 20:15:00,33.25,33.3,1,30.65
 22/01/2019 20:30:00,33.42,33.3,1,30.65
 22/01/2019 20:45:00,33.32,33.3,1,31.49
 22/01/2019 21:00:00,33.28,33.3,1,33.33
 22/01/2019 21:15:00,33.28,33.3,1,33.33
 22/01/2019 21:30:00,33.39,33.3,1,33.33
 22/01/2019 21:45:00,33.36,33.3,1,33.05
 22/01/2019 22:00:00,33.33,33.3,1,30.82
 22/01/2019 22:15:00,33.18,33.3,1,30.7
 22/01/2019 22:30:00,33.28,33.3,1,28.14
 22/01/2019 22:45:00,33.32,33.3,1,28.14
 22/01/2019 23:00:00,33.36,33.3,1,28.14
 22/01/2019 23:15:00,33.3,33.3,1,28.14
 22/01/2019 23:30:00,33.3,33.3,1,26.14
 22/01/2019 23:45:00,33.3,33.3,1,25.63
 23/01/2019 00:00:00,33.42,33.3,1,25.63
 23/01/2019 00:15:00,33.18,33.3,1,28.08
 23/01/2019 00:30:00,33.08,33.3,1,28.3
 23/01/2019 00:45:00,33.08,33.3,1,30.23
 23/01/2019 01:00:00,33.08,33.3,1,30.98
 23/01/2019 01:15:00,33.08,33.3,1,30.98
 23/01/2019 01:30:00,33.08,33.3,1,30.98
 23/01/2019 01:45:00,33.08,33.3,1,30.98
 23/01/2019 02:00:00,33.08,33.3,1,30.98
 23/01/2019 02:15:00,33.08,33.3,1,30.98
 23/01/2019 02:30:00,33.12,33.3,1,30.98
 23/01/2019 02:45:00,33.23,33.3,1,30.98
 23/01/2019 03:00:00,33.23,33.3,1,30.98
 23/01/2019 03:15:00,33.23,33.3,1,30.98
 23/01/2019 03:30:00,33.23,33.3,1,30.98
 23/01/2019 03:45:00,33.19,33.3,1,29.93
 23/01/2019 04:00:00,32.96,33.3,1,28.3
 23/01/2019 04:15:00,32.96,33.3,1,28.3
 23/01/2019 04:30:00,32.96,33.3,1,28.3
 23/01/2019 04:45:00,32.96,33.3,1,28.3
 23/01/2019 05:00:00,32.96,33.3,1,28.3
 23/01/2019 05:15:00,32.96,33.3,1,28.3
 23/01/2019 05:30:00,32.96,33.3,1,28.3
 23/01/2019 05:45:00,32.96,33.3,1,28.3
 23/01/2019 06:00:00,32.91,33.3,1,28.3
 23/01/2019 06:15:00,33.29,33.3,1,28.3
 23/01/2019 06:30:00,33.32,33.3,1,30.71
 23/01/2019 06:45:00,33.19,33.3,1,30.82
 23/01/2019 07:00:00,33.13,33.3,1,30.82
 23/01/2019 07:15:00,33.13,33.3,1,30.82
 23/01/2019 07:30:00,33.1,33.3,1,30.82
 23/01/2019 07:45:00,32.99,33.3,1,30.82
 23/01/2019 08:00:00,33.11,33.3,1,30.82
 23/01/2019 08:15:00,33.13,33.3,1,30.82
 23/01/2019 08:30:00,33.13,33.3,1,30.42
 23/01/2019 08:45:00,33.13,33.3,1,28.14
 23/01/2019 09:00:00,33.13,33.3,1,28.14
 23/01/2019 09:15:00,33.13,33.3,1,28.14
 23/01/2019 09:30:00,33.13,33.3,1,25.56
 23/01/2019 09:45:00,33.27,33.3,1,24.15
 23/01/2019 10:00:00,33.3,33.3,1,22.95
 23/01/2019 10:15:00,33.38,33.3,1,20.29
 23/01/2019 10:30:00,33.47,33.3,1,17.92
 23/01/2019 10:45:00,33.47,33.3,1,15.84
 23/01/2019 11:00:00,33.47,33.3,1,15.41
 23/01/2019 11:15:00,33.47,33.3,1,15.41
 23/01/2019 11:30:00,33.47,33.3,1,13.28
 23/01/2019 11:45:00,33.47,33.3,1,12.73
 23/01/2019 12:00:00,33.38,33.3,1,14.8
 23/01/2019 12:15:00,33.3,33.3,1,15.38
 23/01/2019 12:30:00,33.3,33.3,1,17.23
 23/01/2019 12:45:00,33.3,33.3,1,17.76
 23/01/2019 13:00:00,33.3,33.3,1,17.76
 23/01/2019 13:15:00,33.3,33.3,1,19.6
 23/01/2019 13:30:00,33.3,33.3,1,20.43
 23/01/2019 13:45:00,33.3,33.3,1,21.24
 23/01/2019 14:00:00,33.3,33.3,1,23.45
 23/01/2019 14:15:00,33.3,33.3,1,23.45
 23/01/2019 14:30:00,33.3,33.3,1,23.45
 23/01/2019 14:45:00,33.3,33.3,1,23.45
 23/01/2019 15:00:00,33.3,33.3,1,23.45
 23/01/2019 15:15:00,33.3,33.3,1,23.45
 23/01/2019 15:30:00,33.3,33.3,1,24.17
 23/01/2019 15:45:00,33.23,33.3,1,26.13
 23/01/2019 16:00:00,33.13,33.3,1,26.13
 23/01/2019 16:15:00,33.13,33.3,1,28.13
 23/01/2019 16:30:00,33.01,33.3,1,28.81
 23/01/2019 16:45:00,32.96,33.3,1,28.81
 23/01/2019 17:00:00,32.96,33.3,1,30.17
 23/01/2019 17:15:00,32.96,33.3,1,31.49
 23/01/2019 17:30:00,32.96,33.3,1,31.49
 23/01/2019 17:45:00,32.96,33.3,1,31.49
 23/01/2019 18:00:00,32.96,33.3,1,31.49
 23/01/2019 18:15:00,32.96,33.3,1,31.49
 23/01/2019 18:30:00,33.01,33.3,1,31.49
 23/01/2019 18:45:00,33.16,33.3,1,31.49
 23/01/2019 19:00:00,33.16,33.3,1,31.49
 23/01/2019 19:15:00,33.16,33.3,1,31.49
 23/01/2019 19:30:00,33.22,33.3,1,31.49
 23/01/2019 19:45:00,33.35,33.3,1,31.49
 23/01/2019 20:00:00,33.39,33.3,1,31.49
 23/01/2019 20:15:00,33.13,33.3,1,33.54
 23/01/2019 20:30:00,33.23,33.3,1,34.17
 23/01/2019 20:45:00,33.28,33.3,1,34.17
 23/01/2019 21:00:00,33.28,33.3,1,34.17
 23/01/2019 21:15:00,33.28,33.3,1,34.17
 23/01/2019 21:30:00,33.28,33.3,1,34.17
 23/01/2019 21:45:00,33.28,33.3,1,31.86
 23/01/2019 22:00:00,33.38,33.3,1,31.65
 23/01/2019 22:15:00,33.19,33.3,1,28.85
 23/01/2019 22:30:00,33.16,33.3,1,28.81
 23/01/2019 22:45:00,33.28,33.3,1,28.81
 23/01/2019 23:00:00,33.31,33.3,1,26.42
 23/01/2019 23:15:00,33.42,33.3,1,26.13
 23/01/2019 23:30:00,33.42,33.3,1,26.13
 23/01/2019 23:45:00,33.3,33.3,1,26.13
 24/01/2019 00:00:00,33.28,33.3,1,26.13
 24/01/2019 00:15:00,33.1,33.3,1,28.25
 24/01/2019 00:30:00,32.94,33.3,1,28.64
 24/01/2019 00:45:00,32.94,33.3,1,28.64
 24/01/2019 01:00:00,33.0,33.3,1,28.64
 24/01/2019 01:15:00,33.08,33.3,1,28.64
 24/01/2019 01:30:00,33.08,33.3,1,28.64
 24/01/2019 01:45:00,33.11,33.3,1,28.64
 24/01/2019 02:00:00,33.25,33.3,1,28.64
 24/01/2019 02:15:00,33.25,33.3,1,28.64
 24/01/2019 02:30:00,33.25,33.3,1,28.64
 24/01/2019 02:45:00,33.25,33.3,1,28.64
 24/01/2019 03:00:00,33.29,33.3,1,28.64
 24/01/2019 03:15:00,33.4,33.3,1,28.64
 24/01/2019 03:30:00,33.4,33.3,1,28.64
 24/01/2019 03:45:00,33.4,33.3,1,28.64
 24/01/2019 04:00:00,33.35,33.3,1,28.64
 24/01/2019 04:15:00,32.77,33.3,1,28.64
 24/01/2019 04:30:00,32.77,33.3,1,28.64
 24/01/2019 04:45:00,32.77,33.3,1,28.13
 24/01/2019 05:00:00,32.77,33.3,1,26.13
 24/01/2019 05:15:00,32.94,33.3,1,26.13
 24/01/2019 05:30:00,33.01,33.3,1,26.13
 24/01/2019 05:45:00,33.01,33.3,1,26.13
 24/01/2019 06:00:00,33.01,33.3,1,26.13
 24/01/2019 06:15:00,33.29,33.3,1,28.13
 24/01/2019 06:30:00,33.35,33.3,1,29.31
 24/01/2019 06:45:00,33.22,33.3,1,31.32
 24/01/2019 07:00:00,33.09,33.3,1,31.32
 24/01/2019 07:15:00,33.16,33.3,1,31.32
 24/01/2019 07:30:00,33.11,33.3,1,31.32
 24/01/2019 07:45:00,32.99,33.3,1,31.32
 24/01/2019 08:00:00,32.99,33.3,1,31.32
 24/01/2019 08:15:00,33.02,33.3,1,31.32
 24/01/2019 08:30:00,32.94,33.3,1,31.32
 24/01/2019 08:45:00,32.94,33.3,1,31.32
 24/01/2019 09:00:00,33.05,33.3,1,29.45
 24/01/2019 09:15:00,33.08,33.3,1,28.64
 24/01/2019 09:30:00,33.08,33.3,1,28.64
 24/01/2019 09:45:00,32.98,33.3,1,28.64
 24/01/2019 10:00:00,33.1,33.3,1,27.35
 24/01/2019 10:15:00,33.11,33.3,1,25.96
 24/01/2019 10:30:00,33.11,33.3,1,25.96
 24/01/2019 10:45:00,33.11,33.3,1,25.96
 24/01/2019 11:00:00,33.11,33.3,1,25.96
 24/01/2019 11:15:00,33.11,33.3,1,25.96
 24/01/2019 11:30:00,33.11,33.3,1,25.96
 24/01/2019 11:45:00,33.11,33.3,1,25.96
 24/01/2019 12:00:00,33.11,33.3,1,25.96
 24/01/2019 12:15:00,33.11,33.3,1,25.96
 24/01/2019 12:30:00,33.11,33.3,1,25.96
 24/01/2019 12:45:00,33.11,33.3,1,25.96
 24/01/2019 13:00:00,33.21,33.3,1,25.96
 24/01/2019 13:15:00,33.28,33.3,1,25.96
 24/01/2019 13:30:00,33.28,33.3,1,25.96
 24/01/2019 13:45:00,33.45,33.3,1,25.96
 24/01/2019 14:00:00,33.45,33.3,1,25.96
 24/01/2019 14:15:00,33.45,33.3,1,25.96
 24/01/2019 14:30:00,33.44,33.3,1,25.96
 24/01/2019 14:45:00,33.42,33.3,1,25.96
 24/01/2019 15:00:00,33.42,33.3,1,25.96
 24/01/2019 15:15:00,33.42,33.3,1,25.96
 24/01/2019 15:30:00,33.42,33.3,1,25.96
 24/01/2019 15:45:00,33.42,33.3,1,25.96
 24/01/2019 16:00:00,33.38,33.3,1,25.96
 24/01/2019 16:15:00,33.28,33.3,1,25.96
 24/01/2019 16:30:00,33.28,33.3,1,25.96
 24/01/2019 16:45:00,33.28,33.3,1,28.23
 24/01/2019 17:00:00,33.26,33.3,1,28.47
 24/01/2019 17:15:00,33.08,33.3,1,30.4
 24/01/2019 17:30:00,33.0,33.3,1,30.98
 24/01/2019 17:45:00,32.94,33.3,1,30.98
 24/01/2019 18:00:00,32.94,33.3,1,30.98
 24/01/2019 18:15:00,32.94,33.3,1,30.98
 24/01/2019 18:30:00,32.94,33.3,1,30.98
 24/01/2019 18:45:00,32.94,33.3,1,30.98
 24/01/2019 19:00:00,33.1,33.3,1,30.98
 24/01/2019 19:15:00,33.11,33.3,1,30.98
 24/01/2019 19:30:00,33.11,33.3,1,30.98
 24/01/2019 19:45:00,33.11,33.3,1,32.77
 24/01/2019 20:00:00,33.11,33.3,1,33.66
 24/01/2019 20:15:00,33.19,33.3,1,33.66
 24/01/2019 20:30:00,33.28,33.3,1,33.66
 24/01/2019 20:45:00,33.28,33.3,1,33.66
 24/01/2019 21:00:00,33.28,33.3,1,33.66
 24/01/2019 21:15:00,33.28,33.3,1,33.66
 24/01/2019 21:30:00,33.28,33.3,1,32.49
 24/01/2019 21:45:00,33.28,33.3,1,31.15
 24/01/2019 22:00:00,33.18,33.3,1,30.17
 24/01/2019 22:15:00,33.18,33.3,1,28.47
 24/01/2019 22:30:00,33.18,33.3,1,28.47
 24/01/2019 22:45:00,33.18,33.3,1,26.31
 24/01/2019 23:00:00,33.32,33.3,1,25.79
 24/01/2019 23:15:00,33.37,33.3,1,25.79
 24/01/2019 23:30:00,33.37,33.3,1,25.79
 24/01/2019 23:45:00,33.37,33.3,1,25.79
 25/01/2019 00:00:00,33.25,33.3,1,25.79
 25/01/2019 00:15:00,32.87,33.3,1,26.47
 25/01/2019 00:30:00,33.01,33.3,1,28.3
 25/01/2019 00:45:00,33.08,33.3,1,28.3
 25/01/2019 01:00:00,33.08,33.3,1,28.3
 25/01/2019 01:15:00,33.08,33.3,1,28.3
 25/01/2019 01:30:00,33.08,33.3,1,28.3
 25/01/2019 01:45:00,33.08,33.3,1,28.3
 25/01/2019 02:00:00,33.14,33.3,1,28.3
 25/01/2019 02:15:00,33.13,33.3,1,28.3
 25/01/2019 02:30:00,33.11,33.3,1,28.3
 25/01/2019 02:45:00,33.11,33.3,1,28.3
 25/01/2019 03:00:00,33.11,33.3,1,28.3
 25/01/2019 03:15:00,33.11,33.3,1,28.3
 25/01/2019 03:30:00,33.11,33.3,1,28.3
 25/01/2019 03:45:00,33.2,33.3,1,28.3
 25/01/2019 04:00:00,33.25,33.3,1,28.3
 25/01/2019 04:15:00,33.25,33.3,1,27.49
 25/01/2019 04:30:00,33.25,33.3,1,25.96
 25/01/2019 04:45:00,33.25,33.3,1,25.96
 25/01/2019 05:00:00,33.25,33.3,1,25.96
 25/01/2019 05:15:00,33.1,33.3,1,25.96
 25/01/2019 05:30:00,33.06,33.3,1,25.96
 25/01/2019 05:45:00,33.06,33.3,1,25.96
 25/01/2019 06:00:00,33.06,33.3,1,25.96
 25/01/2019 06:15:00,33.27,33.3,1,26.87
 25/01/2019 06:30:00,33.41,33.3,1,28.64
 25/01/2019 06:45:00,33.35,33.3,1,28.81
 25/01/2019 07:00:00,33.25,33.3,1,31.15
 25/01/2019 07:15:00,33.08,33.3,1,31.15
 25/01/2019 07:30:00,33.13,33.3,1,31.15
 25/01/2019 07:45:00,33.09,33.3,1,32.54
 25/01/2019 08:00:00,33.01,33.3,1,33.83
 25/01/2019 08:15:00,33.01,33.3,1,33.83
 25/01/2019 08:30:00,33.01,33.3,1,33.83
 25/01/2019 08:45:00,33.01,33.3,1,33.83
 25/01/2019 09:00:00,33.01,33.3,1,33.83
 25/01/2019 09:15:00,33.01,33.3,1,33.83
 25/01/2019 09:30:00,33.01,33.3,1,33.83
 25/01/2019 09:45:00,33.07,33.3,1,33.83
 25/01/2019 10:00:00,33.18,33.3,1,31.69
 25/01/2019 10:15:00,33.32,33.3,1,29.74
 25/01/2019 10:30:00,33.4,33.3,1,26.88
 25/01/2019 10:45:00,33.49,33.3,1,22.32
 25/01/2019 11:00:00,33.49,33.3,1,20.27
 25/01/2019 11:15:00,33.49,33.3,1,20.27
 25/01/2019 11:30:00,33.49,33.3,1,22.26
 25/01/2019 11:45:00,33.49,33.3,1,25.32
 25/01/2019 12:00:00,33.49,33.3,1,24.03
 25/01/2019 12:15:00,33.49,33.3,1,23.11
 25/01/2019 12:30:00,33.49,33.3,1,23.11
 25/01/2019 12:45:00,33.49,33.3,1,23.11
 25/01/2019 13:00:00,33.49,33.3,1,23.11
 25/01/2019 13:15:00,33.42,33.3,1,23.11
 25/01/2019 13:30:00,33.28,33.3,1,23.11
 25/01/2019 13:45:00,33.22,33.3,1,23.11
 25/01/2019 14:00:00,33.11,33.3,1,23.11
 25/01/2019 14:15:00,33.11,33.3,1,23.11
 25/01/2019 14:30:00,33.11,33.3,1,23.11
 25/01/2019 14:45:00,33.11,33.3,1,24.49
 25/01/2019 15:00:00,33.11,33.3,1,25.96
 25/01/2019 15:15:00,33.11,33.3,1,27.33
 25/01/2019 15:30:00,33.11,33.3,1,28.64
 25/01/2019 15:45:00,32.97,33.3,1,28.64
 25/01/2019 16:00:00,32.94,33.3,1,29.18
 25/01/2019 16:15:00,32.94,33.3,1,31.15
 25/01/2019 16:30:00,32.94,33.3,1,31.15
 25/01/2019 16:45:00,32.91,33.3,1,31.15
 25/01/2019 17:00:00,33.03,33.3,1,32.31
 25/01/2019 17:15:00,33.01,33.3,1,33.66
 25/01/2019 17:30:00,33.06,33.3,1,33.66
 25/01/2019 17:45:00,33.06,33.3,1,35.67
 25/01/2019 18:00:00,33.06,33.3,1,36.34
 25/01/2019 18:15:00,33.06,33.3,1,36.34
 25/01/2019 18:30:00,33.1,33.3,1,36.34
 25/01/2019 18:45:00,33.25,33.3,1,36.34
 25/01/2019 19:00:00,33.25,33.3,1,36.34
 25/01/2019 19:15:00,33.25,33.3,1,36.34
 25/01/2019 19:30:00,33.25,33.3,1,36.34
 25/01/2019 19:45:00,33.32,33.3,1,34.97
 25/01/2019 20:00:00,33.4,33.3,1,33.66
 25/01/2019 20:15:00,33.4,33.3,1,33.66
 25/01/2019 20:30:00,33.4,33.3,1,33.66
 25/01/2019 20:45:00,33.4,33.3,1,33.66
 25/01/2019 21:00:00,33.35,33.3,1,32.86
 25/01/2019 21:15:00,33.2,33.3,1,30.48
 25/01/2019 21:30:00,33.2,33.3,1,30.48
 25/01/2019 21:45:00,33.2,33.3,1,29.86
 25/01/2019 22:00:00,33.2,33.3,1,27.97
 25/01/2019 22:15:00,33.08,33.3,1,27.97
 25/01/2019 22:30:00,33.24,33.3,1,27.97
 25/01/2019 22:45:00,33.3,33.3,1,27.31
 25/01/2019 23:00:00,33.44,33.3,1,25.29
 25/01/2019 23:15:00,33.19,33.3,1,25.29
 25/01/2019 23:30:00,33.16,33.3,1,25.29
 25/01/2019 23:45:00,33.16,33.3,1,25.29
 26/01/2019 00:00:00,33.2,33.3,1,25.29
 26/01/2019 00:15:00,32.99,33.3,1,27.6
 26/01/2019 00:30:00,32.96,33.3,1,27.97
 26/01/2019 00:45:00,32.98,33.3,1,27.97
 26/01/2019 01:00:00,33.13,33.3,1,27.97
 26/01/2019 01:15:00,33.19,33.3,1,27.97
 26/01/2019 01:30:00,33.3,33.3,1,27.97
 26/01/2019 01:45:00,33.3,33.3,1,27.97
 26/01/2019 02:00:00,33.3,33.3,1,27.97
 26/01/2019 02:15:00,33.3,33.3,1,27.97
 26/01/2019 02:30:00,33.3,33.3,1,27.97
 26/01/2019 02:45:00,33.3,33.3,1,27.97
 26/01/2019 03:00:00,33.31,33.3,1,27.97
 26/01/2019 03:15:00,33.42,33.3,1,27.97
 26/01/2019 03:30:00,33.13,33.3,1,27.97
 26/01/2019 03:45:00,32.99,33.3,1,27.49
 26/01/2019 04:00:00,32.99,33.3,1,25.46
 26/01/2019 04:15:00,32.99,33.3,1,25.46
 26/01/2019 04:30:00,32.99,33.3,1,25.46
 26/01/2019 04:45:00,32.99,33.3,1,25.46
 26/01/2019 05:00:00,33.02,33.3,1,25.46
 26/01/2019 05:15:00,33.16,33.3,1,25.46
 26/01/2019 05:30:00,33.16,33.3,1,25.46
 26/01/2019 05:45:00,33.01,33.3,1,25.46
 26/01/2019 06:00:00,33.03,33.3,1,25.46
 26/01/2019 06:15:00,33.18,33.3,1,25.46
 26/01/2019 06:30:00,33.18,33.3,1,25.46
 26/01/2019 06:45:00,33.18,33.3,1,25.46
 26/01/2019 07:00:00,33.06,33.3,1,25.46
 26/01/2019 07:15:00,33.04,33.3,1,25.46
 26/01/2019 07:30:00,33.2,33.3,1,25.46
 26/01/2019 07:45:00,33.2,33.3,1,25.46
 26/01/2019 08:00:00,33.2,33.3,1,25.46
 26/01/2019 08:15:00,33.2,33.3,1,25.46
 26/01/2019 08:30:00,33.06,33.3,1,25.46
 26/01/2019 08:45:00,33.03,33.3,1,27.42
 26/01/2019 09:00:00,33.0,33.3,1,27.97
 26/01/2019 09:15:00,33.06,33.3,1,27.97
 26/01/2019 09:30:00,33.06,33.3,1,27.97
 26/01/2019 09:45:00,33.06,33.3,1,27.97
 26/01/2019 10:00:00,33.06,33.3,1,27.97
 26/01/2019 10:15:00,33.06,33.3,1,27.97
 26/01/2019 10:30:00,33.06,33.3,1,27.97
 26/01/2019 10:45:00,33.12,33.3,1,27.97
 26/01/2019 11:00:00,33.2,33.3,1,26.32
 26/01/2019 11:15:00,33.2,33.3,1,25.29
 26/01/2019 11:30:00,33.2,33.3,1,25.29
 26/01/2019 11:45:00,33.2,33.3,1,23.12
 26/01/2019 12:00:00,33.2,33.3,1,22.61
 26/01/2019 12:15:00,33.25,33.3,1,20.84
 26/01/2019 12:30:00,33.37,33.3,1,22.7
 26/01/2019 12:45:00,33.37,33.3,1,24.79
 26/01/2019 13:00:00,33.37,33.3,1,24.01
 26/01/2019 13:15:00,33.37,33.3,1,20.25
 26/01/2019 13:30:00,33.37,33.3,1,23.1
 26/01/2019 13:45:00,33.32,33.3,1,24.79
 26/01/2019 14:00:00,33.23,33.3,1,24.79
 26/01/2019 14:15:00,33.26,33.3,1,24.79
 26/01/2019 14:30:00,33.01,33.3,1,24.79
 26/01/2019 14:45:00,33.03,33.3,1,24.79
 26/01/2019 15:00:00,33.03,33.3,1,25.03
 26/01/2019 15:15:00,32.98,33.3,1,27.47
 26/01/2019 15:30:00,33.0,33.3,1,27.47
 26/01/2019 15:45:00,33.11,33.3,1,27.47
 26/01/2019 16:00:00,33.11,33.3,1,27.47
 26/01/2019 16:15:00,33.05,33.3,1,27.47
 26/01/2019 16:30:00,33.37,33.3,1,29.72
 26/01/2019 16:45:00,33.35,33.3,1,30.15
 26/01/2019 17:00:00,33.25,33.3,1,30.67
 26/01/2019 17:15:00,33.17,33.3,1,30.15
 26/01/2019 17:30:00,33.06,33.3,1,30.15
 26/01/2019 17:45:00,33.06,33.3,1,30.15
 26/01/2019 18:00:00,33.06,33.3,1,30.15
 26/01/2019 18:15:00,33.06,33.3,1,32.21
 26/01/2019 18:30:00,33.06,33.3,1,32.83
 26/01/2019 18:45:00,33.1,33.3,1,32.83
 26/01/2019 19:00:00,33.23,33.3,1,32.83
 26/01/2019 19:15:00,33.25,33.3,1,32.83
 26/01/2019 19:30:00,33.4,33.3,1,32.83
 26/01/2019 19:45:00,33.4,33.3,1,32.83
 26/01/2019 20:00:00,33.4,33.3,1,32.83
 26/01/2019 20:15:00,33.4,33.3,1,32.67
 26/01/2019 20:30:00,33.32,33.3,1,30.31
 26/01/2019 20:45:00,33.18,33.3,1,30.31
 26/01/2019 21:00:00,33.23,33.3,1,30.31
 26/01/2019 21:15:00,33.32,33.3,1,27.75
 26/01/2019 21:30:00,33.32,33.3,1,27.63
 26/01/2019 21:45:00,33.32,33.3,1,27.63
 26/01/2019 22:00:00,33.32,33.3,1,27.63
 26/01/2019 22:15:00,33.33,33.3,1,27.42
 26/01/2019 22:30:00,33.3,33.3,1,24.96
 26/01/2019 22:45:00,33.12,33.3,1,24.96
 26/01/2019 23:00:00,33.11,33.3,1,24.96
 26/01/2019 23:15:00,33.18,33.3,1,24.96
 26/01/2019 23:30:00,33.25,33.3,1,24.96
 26/01/2019 23:45:00,33.25,33.3,1,24.96
 27/01/2019 00:00:00,33.26,33.3,1,24.96
 27/01/2019 00:15:00,32.82,33.3,1,24.96
 27/01/2019 00:30:00,33.02,33.3,1,27.6
 27/01/2019 00:45:00,33.06,33.3,1,28.14
 27/01/2019 01:00:00,33.06,33.3,1,28.14
 27/01/2019 01:15:00,33.06,33.3,1,28.14
 27/01/2019 01:30:00,33.06,33.3,1,28.14
 27/01/2019 01:45:00,33.06,33.3,1,28.14
 27/01/2019 02:00:00,33.27,33.3,1,28.14
 27/01/2019 02:15:00,33.23,33.3,1,28.14
 27/01/2019 02:30:00,33.23,33.3,1,28.14
 27/01/2019 02:45:00,33.23,33.3,1,28.14
 27/01/2019 03:00:00,33.23,33.3,1,28.14
 27/01/2019 03:15:00,33.23,33.3,1,27.78
 27/01/2019 03:30:00,33.41,33.3,1,25.79
 27/01/2019 03:45:00,33.42,33.3,1,25.79
 27/01/2019 04:00:00,33.34,33.3,1,25.79
 27/01/2019 04:15:00,33.23,33.3,1,25.79
 27/01/2019 04:30:00,33.23,33.3,1,25.79
 27/01/2019 04:45:00,33.23,33.3,1,25.79
 27/01/2019 05:00:00,33.23,33.3,1,25.79
 27/01/2019 05:15:00,33.23,33.3,1,25.79
 27/01/2019 05:30:00,33.23,33.3,1,24.77
 27/01/2019 05:45:00,33.27,33.3,1,23.28
 27/01/2019 06:00:00,33.43,33.3,1,23.28
 27/01/2019 06:15:00,33.35,33.3,1,23.28
 27/01/2019 06:30:00,33.26,33.3,1,23.28
 27/01/2019 06:45:00,33.16,33.3,1,23.28
 27/01/2019 07:00:00,33.2,33.3,1,23.28
 27/01/2019 07:15:00,33.26,33.3,1,23.28
 27/01/2019 07:30:00,32.91,33.3,1,23.28
 27/01/2019 07:45:00,32.91,33.3,1,23.28
 27/01/2019 08:00:00,32.83,33.3,1,23.28
 27/01/2019 08:15:00,32.98,33.3,1,24.36
 27/01/2019 08:30:00,33.4,33.3,1,25.96
 27/01/2019 08:45:00,33.25,33.3,1,25.96
 27/01/2019 09:00:00,33.13,33.3,1,25.96
 27/01/2019 09:15:00,33.13,33.3,1,25.96
 27/01/2019 09:30:00,33.13,33.3,1,25.96
 27/01/2019 09:45:00,33.13,33.3,1,25.96
 27/01/2019 10:00:00,33.09,33.3,1,25.96
 27/01/2019 10:15:00,33.01,33.3,1,25.96
 27/01/2019 10:30:00,33.01,33.3,1,23.85
 27/01/2019 10:45:00,33.09,33.3,1,23.28
 27/01/2019 11:00:00,33.18,33.3,1,23.26
 27/01/2019 11:15:00,33.14,33.3,1,21.84
 27/01/2019 11:30:00,33.08,33.3,1,22.9
 27/01/2019 11:45:00,33.08,33.3,1,19.45
 27/01/2019 12:00:00,33.08,33.3,1,18.09
 27/01/2019 12:15:00,33.08,33.3,1,18.09
 27/01/2019 12:30:00,33.21,33.3,1,18.05
 27/01/2019 12:45:00,33.28,33.3,1,15.41
 27/01/2019 13:00:00,33.28,33.3,1,16.69
 27/01/2019 13:15:00,33.3,33.3,1,16.42
 27/01/2019 13:30:00,33.45,33.3,1,15.41
 27/01/2019 13:45:00,33.45,33.3,1,15.58
 27/01/2019 14:00:00,33.45,33.3,1,19.26
 27/01/2019 14:15:00,33.39,33.3,1,18.73
 27/01/2019 14:30:00,33.3,33.3,1,17.92
 27/01/2019 14:45:00,33.3,33.3,1,17.92
 27/01/2019 15:00:00,33.3,33.3,1,19.87
 27/01/2019 15:15:00,33.3,33.3,1,22.96
 27/01/2019 15:30:00,33.26,33.3,1,25.39
 27/01/2019 15:45:00,33.03,33.3,1,28.47
 27/01/2019 16:00:00,33.01,33.3,1,28.47
 27/01/2019 16:15:00,33.01,33.3,1,30.17
 27/01/2019 16:30:00,32.87,33.3,1,31.15
 27/01/2019 16:45:00,33.08,33.3,1,31.15
 27/01/2019 17:00:00,33.0,33.3,1,31.21
 27/01/2019 17:15:00,32.94,33.3,1,32.5
 27/01/2019 17:30:00,32.94,33.3,1,31.32
 27/01/2019 17:45:00,32.94,33.3,1,31.32
 27/01/2019 18:00:00,32.94,33.3,1,31.32
 27/01/2019 18:15:00,33.12,33.3,1,31.32
 27/01/2019 18:30:00,33.3,33.3,1,31.32
 27/01/2019 18:45:00,33.3,33.3,1,31.32
 27/01/2019 19:00:00,33.31,33.3,1,30.02
 27/01/2019 19:15:00,33.33,33.3,1,28.81
 27/01/2019 19:30:00,33.34,33.3,1,28.81
 27/01/2019 19:45:00,33.1,33.3,1,31.0
 27/01/2019 20:00:00,33.1,33.3,1,31.49
 27/01/2019 20:15:00,33.14,33.3,1,31.49
 27/01/2019 20:30:00,33.08,33.3,1,31.49
 27/01/2019 20:45:00,33.01,33.3,1,31.49
 27/01/2019 21:00:00,33.11,33.3,1,31.49
 27/01/2019 21:15:00,33.18,33.3,1,31.49
 27/01/2019 21:30:00,33.23,33.3,1,29.35
 27/01/2019 21:45:00,33.4,33.3,1,28.81
 27/01/2019 22:00:00,33.35,33.3,1,28.81
 27/01/2019 22:15:00,33.23,33.3,1,28.04
 27/01/2019 22:30:00,33.23,33.3,1,26.13
 27/01/2019 22:45:00,33.3,33.3,1,26.13
 27/01/2019 23:00:00,33.34,33.3,1,25.44
 27/01/2019 23:15:00,33.25,33.3,1,23.45
 27/01/2019 23:30:00,33.25,33.3,1,23.45
