DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/02/2019 05:30:00,33.11,33.3,1,26.13
 09/02/2019 05:45:00,33.11,33.3,1,26.13
 09/02/2019 06:00:00,33.11,33.3,1,26.13
 09/02/2019 06:15:00,32.92,33.3,1,26.13
 09/02/2019 06:30:00,32.79,33.3,1,26.13
 09/02/2019 06:45:00,32.79,33.3,1,26.13
 09/02/2019 07:00:00,32.79,33.3,1,26.13
 09/02/2019 07:15:00,32.96,33.3,1,26.13
 09/02/2019 07:30:00,32.99,33.3,1,26.13
 09/02/2019 07:45:00,32.99,33.3,1,26.13
 09/02/2019 08:00:00,33.01,33.3,1,26.29
 09/02/2019 08:15:00,33.21,33.3,1,28.81
 09/02/2019 08:30:00,33.11,33.3,1,28.81
 09/02/2019 08:45:00,33.11,33.3,1,28.81
 09/02/2019 09:00:00,33.03,33.3,1,28.81
 09/02/2019 09:15:00,32.96,33.3,1,28.55
 09/02/2019 09:30:00,32.96,33.3,1,26.13
 09/02/2019 09:45:00,32.96,33.3,1,26.13
 09/02/2019 10:00:00,32.96,33.3,1,26.13
 09/02/2019 10:15:00,32.96,33.3,1,26.13
 09/02/2019 10:30:00,33.06,33.3,1,26.13
 09/02/2019 10:45:00,33.11,33.3,1,25.3
 09/02/2019 11:00:00,33.11,33.3,1,23.62
 09/02/2019 11:15:00,33.11,33.3,1,25.97
 09/02/2019 11:30:00,33.15,33.3,1,25.95
 09/02/2019 11:45:00,33.25,33.3,1,23.62
 09/02/2019 12:00:00,33.25,33.3,1,23.62
 09/02/2019 12:15:00,33.25,33.3,1,23.62
 09/02/2019 12:30:00,33.25,33.3,1,23.51
 09/02/2019 12:45:00,33.25,33.3,1,20.94
 09/02/2019 13:00:00,33.39,33.3,1,18.43
 09/02/2019 13:15:00,33.42,33.3,1,18.41
 09/02/2019 13:30:00,33.42,33.3,1,22.66
 09/02/2019 13:45:00,33.42,33.3,1,23.78
 09/02/2019 14:00:00,33.42,33.3,1,23.78
 09/02/2019 14:15:00,33.35,33.3,1,23.78
 09/02/2019 14:30:00,33.28,33.3,1,23.78
 09/02/2019 14:45:00,33.28,33.3,1,23.78
 09/02/2019 15:00:00,33.28,33.3,1,24.06
 09/02/2019 15:15:00,33.28,33.3,1,26.46
 09/02/2019 15:30:00,33.28,33.3,1,26.46
 09/02/2019 15:45:00,33.21,33.3,1,26.46
 09/02/2019 16:00:00,33.13,33.3,1,27.02
 09/02/2019 16:15:00,33.13,33.3,1,29.14
 09/02/2019 16:30:00,33.06,33.3,1,29.14
 09/02/2019 16:45:00,32.96,33.3,1,29.14
 09/02/2019 17:00:00,32.95,33.3,1,31.79
 09/02/2019 17:15:00,32.86,33.3,1,31.82
 09/02/2019 17:30:00,32.91,33.3,1,33.9
 09/02/2019 17:45:00,32.91,33.3,1,31.82
 09/02/2019 18:00:00,33.02,33.3,1,29.38
 09/02/2019 18:15:00,33.11,33.3,1,29.14
 09/02/2019 18:30:00,33.11,33.3,1,29.14
 09/02/2019 18:45:00,33.27,33.3,1,29.14
 09/02/2019 19:00:00,33.28,33.3,1,29.14
 09/02/2019 19:15:00,33.28,33.3,1,29.14
 09/02/2019 19:30:00,33.28,33.3,1,29.14
 09/02/2019 19:45:00,33.28,33.3,1,29.14
 09/02/2019 20:00:00,33.32,33.3,1,26.52
 09/02/2019 20:15:00,33.18,33.3,1,26.46
 09/02/2019 20:30:00,33.16,33.3,1,26.46
 09/02/2019 20:45:00,33.16,33.3,1,27.53
 09/02/2019 21:00:00,33.16,33.3,1,29.14
 09/02/2019 21:15:00,33.24,33.3,1,29.14
 09/02/2019 21:30:00,33.35,33.3,1,29.14
 09/02/2019 21:45:00,33.35,33.3,1,29.14
 09/02/2019 22:00:00,33.35,33.3,1,27.83
 09/02/2019 22:15:00,33.35,33.3,1,26.46
 09/02/2019 22:30:00,33.35,33.3,1,26.46
 09/02/2019 22:45:00,33.38,33.3,1,26.46
 09/02/2019 23:00:00,33.0,33.3,1,24.15
 09/02/2019 23:15:00,32.96,33.3,1,23.78
 09/02/2019 23:30:00,33.0,33.3,1,23.78
 09/02/2019 23:45:00,33.04,33.3,1,23.78
 10/02/2019 00:00:00,33.01,33.3,1,22.52
 10/02/2019 00:15:00,33.01,33.3,1,23.88
 10/02/2019 00:30:00,32.93,33.3,1,23.95
 10/02/2019 00:45:00,32.84,33.3,1,25.56
 10/02/2019 01:00:00,32.84,33.3,1,26.46
 10/02/2019 01:15:00,32.9,33.3,1,26.46
 10/02/2019 01:30:00,33.03,33.3,1,26.46
 10/02/2019 01:45:00,33.03,33.3,1,26.46
 10/02/2019 02:00:00,33.03,33.3,1,26.46
 10/02/2019 02:15:00,33.03,33.3,1,26.46
 10/02/2019 02:30:00,33.03,33.3,1,26.46
 10/02/2019 02:45:00,33.03,33.3,1,26.46
 10/02/2019 03:00:00,33.18,33.3,1,26.46
 10/02/2019 03:15:00,33.2,33.3,1,26.46
 10/02/2019 03:30:00,33.2,33.3,1,26.46
 10/02/2019 03:45:00,33.03,33.3,1,26.46
 10/02/2019 04:00:00,33.03,33.3,1,25.82
 10/02/2019 04:15:00,33.03,33.3,1,23.95
 10/02/2019 04:30:00,33.03,33.3,1,23.95
 10/02/2019 04:45:00,33.03,33.3,1,23.95
 10/02/2019 05:00:00,33.03,33.3,1,23.95
 10/02/2019 05:15:00,33.03,33.3,1,23.95
 10/02/2019 05:30:00,33.03,33.3,1,23.95
 10/02/2019 05:45:00,33.03,33.3,1,23.95
 10/02/2019 06:00:00,33.03,33.3,1,23.95
 10/02/2019 06:15:00,33.01,33.3,1,23.95
 10/02/2019 06:30:00,32.89,33.3,1,23.95
 10/02/2019 06:45:00,32.89,33.3,1,23.95
 10/02/2019 07:00:00,32.89,33.3,1,23.95
 10/02/2019 07:15:00,32.87,33.3,1,23.95
 10/02/2019 07:30:00,33.01,33.3,1,23.95
 10/02/2019 07:45:00,33.03,33.3,1,23.95
 10/02/2019 08:00:00,33.03,33.3,1,23.95
 10/02/2019 08:15:00,33.03,33.3,1,23.95
 10/02/2019 08:30:00,33.03,33.3,1,23.95
 10/02/2019 08:45:00,33.03,33.3,1,23.95
 10/02/2019 09:00:00,32.93,33.3,1,23.95
 10/02/2019 09:15:00,33.13,33.3,1,25.8
 10/02/2019 09:30:00,33.06,33.3,1,26.63
 10/02/2019 09:45:00,33.06,33.3,1,24.78
 10/02/2019 10:00:00,33.06,33.3,1,21.66
 10/02/2019 10:15:00,33.06,33.3,1,21.27
 10/02/2019 10:30:00,33.06,33.3,1,17.39
 10/02/2019 10:45:00,33.07,33.3,1,15.91
 10/02/2019 11:00:00,33.18,33.3,1,13.86
 10/02/2019 11:15:00,33.13,33.3,1,17.2
 10/02/2019 11:30:00,33.16,33.3,1,19.73
 10/02/2019 11:45:00,33.16,33.3,1,20.99
 10/02/2019 12:00:00,33.16,33.3,1,21.09
 10/02/2019 12:15:00,33.16,33.3,1,19.26
 10/02/2019 12:30:00,33.16,33.3,1,19.88
 10/02/2019 12:45:00,33.16,33.3,1,16.61
 10/02/2019 13:00:00,33.16,33.3,1,12.2
 10/02/2019 13:15:00,33.16,33.3,1,13.2
 10/02/2019 13:30:00,33.22,33.3,1,13.57
 10/02/2019 13:45:00,33.43,33.3,1,10.75
 10/02/2019 14:00:00,33.47,33.3,1,10.72
 10/02/2019 14:15:00,33.47,33.3,1,11.86
 10/02/2019 14:30:00,33.47,33.3,1,13.07
 10/02/2019 14:45:00,33.47,33.3,1,13.07
 10/02/2019 15:00:00,33.47,33.3,1,15.49
 10/02/2019 15:15:00,33.47,33.3,1,17.4
 10/02/2019 15:30:00,33.47,33.3,1,18.76
 10/02/2019 15:45:00,33.38,33.3,1,19.6
 10/02/2019 16:00:00,33.13,33.3,1,23.92
 10/02/2019 16:15:00,33.13,33.3,1,24.12
 10/02/2019 16:30:00,33.09,33.3,1,26.03
 10/02/2019 16:45:00,33.1,33.3,1,27.96
 10/02/2019 17:00:00,33.29,33.3,1,31.53
 10/02/2019 17:15:00,33.13,33.3,1,32.16
 10/02/2019 17:30:00,33.13,33.3,1,30.24
 10/02/2019 17:45:00,33.13,33.3,1,29.48
 10/02/2019 18:00:00,33.13,33.3,1,29.48
 10/02/2019 18:15:00,33.13,33.3,1,29.48
 10/02/2019 18:30:00,33.13,33.3,1,29.48
 10/02/2019 18:45:00,33.13,33.3,1,29.48
 10/02/2019 19:00:00,33.05,33.3,1,31.79
 10/02/2019 19:15:00,32.99,33.3,1,32.16
 10/02/2019 19:30:00,33.02,33.3,1,32.16
 10/02/2019 19:45:00,33.13,33.3,1,32.16
 10/02/2019 20:00:00,33.23,33.3,1,32.16
 10/02/2019 20:15:00,33.3,33.3,1,32.16
 10/02/2019 20:30:00,33.3,33.3,1,32.16
 10/02/2019 20:45:00,33.3,33.3,1,32.16
 10/02/2019 21:00:00,33.17,33.3,1,30.72
 10/02/2019 21:15:00,33.01,33.3,1,29.48
 10/02/2019 21:30:00,33.01,33.3,1,29.48
 10/02/2019 21:45:00,33.18,33.3,1,29.48
 10/02/2019 22:00:00,33.25,33.3,1,28.3
 10/02/2019 22:15:00,33.38,33.3,1,27.13
 10/02/2019 22:30:00,33.34,33.3,1,27.13
 10/02/2019 22:45:00,33.28,33.3,1,27.13
 10/02/2019 23:00:00,33.28,33.3,1,24.8
 10/02/2019 23:15:00,33.01,33.3,1,24.79
 10/02/2019 23:30:00,33.06,33.3,1,24.79
 10/02/2019 23:45:00,33.06,33.3,1,24.79
 11/02/2019 00:00:00,33.06,33.3,1,24.79
 11/02/2019 00:00:00,33.06,33.3,1,24.79
 11/02/2019 00:15:00,33.4,33.3,1,27.0
 11/02/2019 00:30:00,33.37,33.3,1,27.47
 11/02/2019 00:45:00,33.37,33.3,1,28.58
 11/02/2019 01:00:00,33.37,33.3,1,29.98
 11/02/2019 01:15:00,33.37,33.3,1,29.98
 11/02/2019 01:30:00,33.37,33.3,1,29.98
 11/02/2019 01:45:00,33.37,33.3,1,29.98
 11/02/2019 02:00:00,33.37,33.3,1,29.98
 11/02/2019 02:15:00,33.37,33.3,1,29.98
 11/02/2019 02:30:00,33.37,33.3,1,29.98
 11/02/2019 02:45:00,33.37,33.3,1,29.98
 11/02/2019 03:00:00,33.28,33.3,1,28.33
 11/02/2019 03:15:00,33.18,33.3,1,27.13
 11/02/2019 03:30:00,33.18,33.3,1,27.13
 11/02/2019 03:45:00,33.18,33.3,1,27.13
 11/02/2019 04:00:00,33.18,33.3,1,27.13
 11/02/2019 04:15:00,33.32,33.3,1,27.13
 11/02/2019 04:30:00,33.32,33.3,1,25.81
 11/02/2019 04:45:00,33.32,33.3,1,24.79
 11/02/2019 05:00:00,33.32,33.3,1,24.79
 11/02/2019 05:15:00,33.37,33.3,1,24.79
 11/02/2019 05:30:00,33.13,33.3,1,24.79
 11/02/2019 05:45:00,32.91,33.3,1,24.79
 11/02/2019 06:00:00,33.05,33.3,1,24.79
 11/02/2019 06:15:00,32.89,33.3,1,25.09
 11/02/2019 06:30:00,32.87,33.3,1,27.3
 11/02/2019 06:45:00,32.96,33.3,1,28.95
 11/02/2019 07:00:00,33.06,33.3,1,29.98
 11/02/2019 07:15:00,33.28,33.3,1,27.33
 11/02/2019 07:30:00,33.37,33.3,1,27.13
 11/02/2019 07:45:00,33.37,33.3,1,27.13
 11/02/2019 08:00:00,33.31,33.3,1,27.13
 11/02/2019 08:15:00,33.3,33.3,1,27.13
 11/02/2019 08:30:00,33.2,33.3,1,27.13
 11/02/2019 08:45:00,33.13,33.3,1,25.1
 11/02/2019 09:00:00,33.13,33.3,1,24.0
 11/02/2019 09:15:00,33.13,33.3,1,21.77
 11/02/2019 09:30:00,33.13,33.3,1,21.77
 11/02/2019 09:45:00,33.15,33.3,1,20.25
 11/02/2019 10:00:00,33.28,33.3,1,19.09
 11/02/2019 10:15:00,33.28,33.3,1,16.68
 11/02/2019 10:30:00,33.28,33.3,1,16.58
 11/02/2019 10:45:00,33.28,33.3,1,16.58
 11/02/2019 11:00:00,33.28,33.3,1,14.85
 11/02/2019 11:15:00,33.28,33.3,1,14.07
 11/02/2019 11:30:00,33.28,33.3,1,14.07
 11/02/2019 11:45:00,33.28,33.3,1,15.1
 11/02/2019 12:00:00,33.28,33.3,1,19.2
 11/02/2019 12:15:00,33.28,33.3,1,21.08
 11/02/2019 12:30:00,33.28,33.3,1,22.11
 11/02/2019 12:45:00,33.28,33.3,1,21.31
 11/02/2019 13:00:00,33.28,33.3,1,18.56
 11/02/2019 13:15:00,33.42,33.3,1,16.32
 11/02/2019 13:30:00,33.39,33.3,1,13.74
 11/02/2019 13:45:00,33.18,33.3,1,13.74
 11/02/2019 14:00:00,33.18,33.3,1,14.66
 11/02/2019 14:15:00,33.18,33.3,1,16.42
 11/02/2019 14:30:00,33.18,33.3,1,16.42
 11/02/2019 14:45:00,33.18,33.3,1,16.42
 11/02/2019 15:00:00,33.18,33.3,1,16.42
 11/02/2019 15:15:00,33.18,33.3,1,19.52
 11/02/2019 15:30:00,33.18,33.3,1,19.6
 11/02/2019 15:45:00,33.06,33.3,1,22.65
 11/02/2019 16:00:00,32.93,33.3,1,27.14
 11/02/2019 16:15:00,32.89,33.3,1,30.31
 11/02/2019 16:30:00,32.89,33.3,1,29.81
 11/02/2019 16:45:00,32.89,33.3,1,24.96
 11/02/2019 17:00:00,32.89,33.3,1,24.96
 11/02/2019 17:15:00,32.85,33.3,1,25.47
 11/02/2019 17:30:00,32.81,33.3,1,27.47
 11/02/2019 17:45:00,32.89,33.3,1,29.23
 11/02/2019 18:00:00,32.89,33.3,1,30.15
 11/02/2019 18:15:00,32.89,33.3,1,30.15
 11/02/2019 18:30:00,32.89,33.3,1,30.15
 11/02/2019 18:45:00,32.89,33.3,1,30.15
 11/02/2019 19:00:00,33.03,33.3,1,30.15
 11/02/2019 19:15:00,33.13,33.3,1,30.15
 11/02/2019 19:30:00,33.23,33.3,1,30.15
 11/02/2019 19:45:00,33.23,33.3,1,30.41
 11/02/2019 20:00:00,33.09,33.3,1,33.97
 11/02/2019 20:15:00,33.1,33.3,1,35.51
 11/02/2019 20:30:00,33.2,33.3,1,35.51
 11/02/2019 20:45:00,33.2,33.3,1,35.51
 11/02/2019 21:00:00,33.2,33.3,1,34.67
 11/02/2019 21:15:00,33.24,33.3,1,32.83
 11/02/2019 21:30:00,33.35,33.3,1,32.83
 11/02/2019 21:45:00,33.35,33.3,1,32.83
 11/02/2019 22:00:00,33.29,33.3,1,31.26
 11/02/2019 22:15:00,33.21,33.3,1,30.31
 11/02/2019 22:30:00,33.32,33.3,1,27.89
 11/02/2019 22:45:00,33.32,33.3,1,27.8
 11/02/2019 23:00:00,33.02,33.3,1,27.8
 11/02/2019 23:15:00,32.82,33.3,1,25.92
 11/02/2019 23:30:00,32.82,33.3,1,25.12
 11/02/2019 23:45:00,32.88,33.3,1,22.59
 12/02/2019 00:00:00,32.97,33.3,1,22.73
 12/02/2019 00:15:00,32.94,33.3,1,27.54
 12/02/2019 00:30:00,32.96,33.3,1,27.8
 12/02/2019 00:45:00,33.3,33.3,1,30.15
 12/02/2019 01:00:00,33.36,33.3,1,30.65
 12/02/2019 01:15:00,33.18,33.3,1,28.28
 12/02/2019 01:30:00,33.18,33.3,1,27.97
 12/02/2019 01:45:00,33.18,33.3,1,27.97
 12/02/2019 02:00:00,33.33,33.3,1,27.97
 12/02/2019 02:15:00,33.15,33.3,1,27.97
 12/02/2019 02:30:00,33.18,33.3,1,27.97
 12/02/2019 02:45:00,33.3,33.3,1,27.97
 12/02/2019 03:00:00,33.3,33.3,1,27.97
 12/02/2019 03:15:00,33.3,33.3,1,27.97
 12/02/2019 03:30:00,33.3,33.3,1,27.97
 12/02/2019 03:45:00,33.3,33.3,1,27.97
 12/02/2019 04:00:00,33.32,33.3,1,27.97
 12/02/2019 04:15:00,33.47,33.3,1,27.97
 12/02/2019 04:30:00,33.45,33.3,1,27.97
 12/02/2019 04:45:00,33.28,33.3,1,27.97
 12/02/2019 05:00:00,33.28,33.3,1,27.97
 12/02/2019 05:15:00,33.21,33.3,1,27.97
 12/02/2019 05:30:00,33.13,33.3,1,27.97
 12/02/2019 05:45:00,33.13,33.3,1,27.97
 12/02/2019 06:00:00,33.13,33.3,1,27.97
 12/02/2019 06:15:00,33.01,33.3,1,27.97
 12/02/2019 06:30:00,32.99,33.3,1,27.97
 12/02/2019 06:45:00,32.94,33.3,1,29.45
 12/02/2019 07:00:00,32.87,33.3,1,31.53
 12/02/2019 07:15:00,32.92,33.3,1,33.16
 12/02/2019 07:30:00,33.01,33.3,1,33.16
 12/02/2019 07:45:00,33.01,33.3,1,33.16
 12/02/2019 08:00:00,33.01,33.3,1,32.1
 12/02/2019 08:15:00,33.01,33.3,1,30.48
 12/02/2019 08:30:00,33.02,33.3,1,30.07
 12/02/2019 08:45:00,33.18,33.3,1,27.97
 12/02/2019 09:00:00,33.18,33.3,1,27.97
 12/02/2019 09:15:00,33.18,33.3,1,27.97
 12/02/2019 09:30:00,33.18,33.3,1,27.97
 12/02/2019 09:45:00,33.18,33.3,1,28.15
 12/02/2019 10:00:00,33.18,33.3,1,30.82
 12/02/2019 10:15:00,33.18,33.3,1,30.82
 12/02/2019 10:30:00,33.18,33.3,1,30.82
 12/02/2019 10:45:00,33.31,33.3,1,30.82
 12/02/2019 11:00:00,33.32,33.3,1,30.82
 12/02/2019 11:15:00,33.32,33.3,1,30.82
 12/02/2019 11:30:00,33.32,33.3,1,30.82
 12/02/2019 11:45:00,33.32,33.3,1,30.82
 12/02/2019 12:00:00,33.32,33.3,1,30.82
 12/02/2019 12:15:00,33.32,33.3,1,30.82
 12/02/2019 12:30:00,33.32,33.3,1,30.82
 12/02/2019 12:45:00,33.32,33.3,1,30.82
 12/02/2019 13:00:00,33.32,33.3,1,30.82
 12/02/2019 13:15:00,33.32,33.3,1,30.82
 12/02/2019 13:30:00,33.35,33.3,1,30.41
 12/02/2019 13:45:00,33.47,33.3,1,28.14
 12/02/2019 14:00:00,33.34,33.3,1,28.14
 12/02/2019 14:15:00,33.2,33.3,1,28.14
 12/02/2019 14:30:00,33.2,33.3,1,28.14
 12/02/2019 14:45:00,33.2,33.3,1,28.14
 12/02/2019 15:00:00,33.2,33.3,1,28.14
 12/02/2019 15:15:00,33.2,33.3,1,28.14
 12/02/2019 15:30:00,33.2,33.3,1,28.14
 12/02/2019 15:45:00,33.1,33.3,1,28.14
 12/02/2019 16:00:00,32.95,33.3,1,29.79
 12/02/2019 16:15:00,32.89,33.3,1,30.82
 12/02/2019 16:30:00,32.89,33.3,1,31.7
 12/02/2019 16:45:00,32.89,33.3,1,33.5
 12/02/2019 17:00:00,32.88,33.3,1,33.5
 12/02/2019 17:15:00,33.03,33.3,1,33.5
 12/02/2019 17:30:00,33.03,33.3,1,33.5
 12/02/2019 17:45:00,33.03,33.3,1,34.58
 12/02/2019 18:00:00,32.89,33.3,1,36.17
 12/02/2019 18:15:00,32.92,33.3,1,36.17
 12/02/2019 18:30:00,33.15,33.3,1,36.17
 12/02/2019 18:45:00,33.18,33.3,1,36.17
 12/02/2019 19:00:00,33.23,33.3,1,36.17
 12/02/2019 19:15:00,33.32,33.3,1,36.17
 12/02/2019 19:30:00,33.32,33.3,1,36.17
 12/02/2019 19:45:00,33.32,33.3,1,36.17
 12/02/2019 20:00:00,33.32,33.3,1,34.43
 12/02/2019 20:15:00,33.34,33.3,1,33.5
 12/02/2019 20:30:00,33.19,33.3,1,33.5
 12/02/2019 20:45:00,33.18,33.3,1,33.5
 12/02/2019 21:00:00,33.21,33.3,1,32.91
 12/02/2019 21:15:00,33.43,33.3,1,30.82
 12/02/2019 21:30:00,33.28,33.3,1,30.82
 12/02/2019 21:45:00,33.2,33.3,1,30.82
 12/02/2019 22:00:00,33.2,33.3,1,28.38
 12/02/2019 22:15:00,33.33,33.3,1,26.72
 12/02/2019 22:30:00,33.4,33.3,1,25.46
 12/02/2019 22:45:00,33.4,33.3,1,25.46
 12/02/2019 23:00:00,33.4,33.3,1,25.46
 12/02/2019 23:15:00,33.4,33.3,1,25.46
 12/02/2019 23:30:00,33.38,33.3,1,25.46
 12/02/2019 23:45:00,33.25,33.3,1,25.46
 13/02/2019 00:00:00,33.25,33.3,1,25.46
 13/02/2019 00:15:00,33.07,33.3,1,27.14
 13/02/2019 00:30:00,33.02,33.3,1,28.14
 13/02/2019 00:45:00,33.01,33.3,1,28.14
 13/02/2019 01:00:00,32.89,33.3,1,28.14
 13/02/2019 01:15:00,32.99,33.3,1,28.14
 13/02/2019 01:30:00,33.1,33.3,1,28.14
 13/02/2019 01:45:00,33.28,33.3,1,28.14
 13/02/2019 02:00:00,33.28,33.3,1,28.14
 13/02/2019 02:15:00,33.28,33.3,1,28.14
 13/02/2019 02:30:00,33.28,33.3,1,28.14
 13/02/2019 02:45:00,33.28,33.3,1,28.14
 13/02/2019 03:00:00,33.28,33.3,1,28.14
 13/02/2019 03:15:00,33.28,33.3,1,28.14
 13/02/2019 03:30:00,33.35,33.3,1,28.14
 13/02/2019 03:45:00,33.4,33.3,1,28.14
 13/02/2019 04:00:00,33.4,33.3,1,27.77
 13/02/2019 04:15:00,33.4,33.3,1,25.63
 13/02/2019 04:30:00,33.4,33.3,1,25.63
 13/02/2019 04:45:00,33.4,33.3,1,25.63
 13/02/2019 05:00:00,33.4,33.3,1,25.63
 13/02/2019 05:15:00,33.27,33.3,1,25.63
 13/02/2019 05:30:00,33.23,33.3,1,25.63
 13/02/2019 05:45:00,33.09,33.3,1,25.63
 13/02/2019 06:00:00,33.06,33.3,1,25.63
 13/02/2019 06:15:00,33.06,33.3,1,25.63
 13/02/2019 06:30:00,33.06,33.3,1,25.63
 13/02/2019 06:45:00,32.96,33.3,1,27.23
 13/02/2019 07:00:00,32.89,33.3,1,28.82
 13/02/2019 07:15:00,32.92,33.3,1,30.98
 13/02/2019 07:30:00,33.03,33.3,1,30.98
 13/02/2019 07:45:00,33.05,33.3,1,30.98
 13/02/2019 08:00:00,33.06,33.3,1,30.98
 13/02/2019 08:15:00,33.06,33.3,1,30.98
 13/02/2019 08:30:00,33.14,33.3,1,30.98
 13/02/2019 08:45:00,33.35,33.3,1,30.98
 13/02/2019 09:00:00,33.43,33.3,1,30.98
 13/02/2019 09:15:00,33.32,33.3,1,30.98
 13/02/2019 09:30:00,33.33,33.3,1,29.33
 13/02/2019 09:45:00,33.4,33.3,1,27.09
 13/02/2019 10:00:00,33.37,33.3,1,25.63
 13/02/2019 10:15:00,33.23,33.3,1,23.35
 13/02/2019 10:30:00,33.23,33.3,1,22.95
 13/02/2019 10:45:00,33.23,33.3,1,22.95
 13/02/2019 11:00:00,33.32,33.3,1,20.47
 13/02/2019 11:15:00,33.24,33.3,1,18.27
 13/02/2019 11:30:00,33.23,33.3,1,15.85
 13/02/2019 11:45:00,33.23,33.3,1,14.74
 13/02/2019 12:00:00,33.29,33.3,1,14.74
 13/02/2019 12:15:00,33.4,33.3,1,14.74
 13/02/2019 12:30:00,33.3,33.3,1,14.74
 13/02/2019 12:45:00,33.25,33.3,1,14.74
 13/02/2019 13:00:00,33.25,33.3,1,14.74
 13/02/2019 13:15:00,33.25,33.3,1,14.74
 13/02/2019 13:30:00,33.28,33.3,1,14.74
 13/02/2019 13:45:00,33.42,33.3,1,14.74
 13/02/2019 14:00:00,33.42,33.3,1,14.74
 13/02/2019 14:15:00,33.32,33.3,1,14.74
 13/02/2019 14:30:00,33.28,33.3,1,14.74
 13/02/2019 14:45:00,33.28,33.3,1,14.74
 13/02/2019 15:00:00,33.28,33.3,1,18.28
 13/02/2019 15:15:00,33.28,33.3,1,20.1
 13/02/2019 15:30:00,33.28,33.3,1,20.1
 13/02/2019 15:45:00,33.28,33.3,1,22.47
 13/02/2019 16:00:00,33.28,33.3,1,22.78
 13/02/2019 16:15:00,33.19,33.3,1,23.64
 13/02/2019 16:30:00,33.13,33.3,1,25.46
 13/02/2019 16:45:00,33.13,33.3,1,26.86
 13/02/2019 17:00:00,32.99,33.3,1,29.14
 13/02/2019 17:15:00,32.99,33.3,1,30.65
 13/02/2019 17:30:00,32.84,33.3,1,30.65
 13/02/2019 17:45:00,32.87,33.3,1,31.17
 13/02/2019 18:00:00,33.01,33.3,1,33.16
 13/02/2019 18:15:00,33.01,33.3,1,30.71
 13/02/2019 18:30:00,33.01,33.3,1,30.65
 13/02/2019 18:45:00,32.89,33.3,1,30.65
 13/02/2019 19:00:00,32.96,33.3,1,30.65
 13/02/2019 19:15:00,32.92,33.3,1,32.62
 13/02/2019 19:30:00,33.06,33.3,1,33.33
 13/02/2019 19:45:00,33.18,33.3,1,33.33
 13/02/2019 20:00:00,33.18,33.3,1,33.33
 13/02/2019 20:15:00,33.18,33.3,1,33.33
 13/02/2019 20:30:00,33.33,33.3,1,33.33
 13/02/2019 20:45:00,33.27,33.3,1,33.33
 13/02/2019 21:00:00,33.2,33.3,1,33.33
 13/02/2019 21:15:00,33.27,33.3,1,32.73
 13/02/2019 21:30:00,33.39,33.3,1,30.65
 13/02/2019 21:45:00,33.23,33.3,1,30.65
 13/02/2019 22:00:00,33.23,33.3,1,28.45
 13/02/2019 22:15:00,33.23,33.3,1,27.97
 13/02/2019 22:30:00,33.23,33.3,1,27.97
 13/02/2019 22:45:00,33.29,33.3,1,26.3
 13/02/2019 23:00:00,33.42,33.3,1,25.29
 13/02/2019 23:15:00,33.33,33.3,1,25.29
 13/02/2019 23:30:00,33.25,33.3,1,25.29
 13/02/2019 23:45:00,33.25,33.3,1,25.29
 14/02/2019 00:00:00,33.4,33.3,1,25.29
 14/02/2019 00:15:00,33.09,33.3,1,27.29
 14/02/2019 00:30:00,33.03,33.3,1,27.97
 14/02/2019 00:45:00,33.03,33.3,1,27.97
 14/02/2019 01:00:00,33.03,33.3,1,27.97
 14/02/2019 01:15:00,33.03,33.3,1,27.97
 14/02/2019 01:30:00,33.05,33.3,1,27.97
 14/02/2019 01:45:00,33.16,33.3,1,27.97
 14/02/2019 02:00:00,33.16,33.3,1,27.97
 14/02/2019 02:15:00,33.16,33.3,1,27.97
 14/02/2019 02:30:00,33.16,33.3,1,27.97
 14/02/2019 02:45:00,33.32,33.3,1,27.97
 14/02/2019 03:00:00,33.32,33.3,1,27.97
 14/02/2019 03:15:00,33.32,33.3,1,27.97
 14/02/2019 03:30:00,33.32,33.3,1,27.97
 14/02/2019 03:45:00,33.07,33.3,1,26.52
 14/02/2019 04:00:00,33.01,33.3,1,25.46
 14/02/2019 04:15:00,33.01,33.3,1,25.46
 14/02/2019 04:30:00,33.01,33.3,1,25.46
 14/02/2019 04:45:00,32.99,33.3,1,25.46
 14/02/2019 05:00:00,32.84,33.3,1,25.46
 14/02/2019 05:15:00,32.84,33.3,1,25.46
 14/02/2019 05:30:00,32.95,33.3,1,25.46
 14/02/2019 05:45:00,33.06,33.3,1,25.46
 14/02/2019 06:00:00,33.06,33.3,1,25.46
 14/02/2019 06:15:00,32.97,33.3,1,25.46
 14/02/2019 06:30:00,32.91,33.3,1,25.46
 14/02/2019 06:45:00,32.91,33.3,1,28.02
 14/02/2019 07:00:00,33.24,33.3,1,28.82
 14/02/2019 07:15:00,33.32,33.3,1,28.34
 14/02/2019 07:30:00,33.16,33.3,1,28.14
 14/02/2019 07:45:00,33.22,33.3,1,28.14
 14/02/2019 08:00:00,33.32,33.3,1,28.14
 14/02/2019 08:15:00,33.32,33.3,1,28.14
 14/02/2019 08:30:00,33.32,33.3,1,28.14
 14/02/2019 08:45:00,33.32,33.3,1,26.4
 14/02/2019 09:00:00,33.38,33.3,1,25.63
 14/02/2019 09:15:00,33.35,33.3,1,25.03
 14/02/2019 09:30:00,33.35,33.3,1,22.95
 14/02/2019 09:45:00,33.35,33.3,1,22.95
 14/02/2019 10:00:00,33.35,33.3,1,22.74
 14/02/2019 10:15:00,33.21,33.3,1,19.32
 14/02/2019 10:30:00,33.16,33.3,1,16.14
 14/02/2019 10:45:00,33.16,33.3,1,15.24
 14/02/2019 11:00:00,33.16,33.3,1,13.21
 14/02/2019 11:15:00,33.16,33.3,1,11.12
 14/02/2019 11:30:00,33.22,33.3,1,10.22
 14/02/2019 11:45:00,33.32,33.3,1,10.22
 14/02/2019 12:00:00,33.32,33.3,1,11.64
 14/02/2019 12:15:00,33.32,33.3,1,12.9
 14/02/2019 12:30:00,33.32,33.3,1,12.9
 14/02/2019 12:45:00,33.32,33.3,1,11.62
 14/02/2019 13:00:00,33.32,33.3,1,10.22
 14/02/2019 13:15:00,33.32,33.3,1,12.02
 14/02/2019 13:30:00,33.32,33.3,1,10.55
 14/02/2019 13:45:00,33.37,33.3,1,11.04
 14/02/2019 14:00:00,33.37,33.3,1,11.06
 14/02/2019 14:15:00,33.37,33.3,1,11.06
 14/02/2019 14:30:00,33.37,33.3,1,11.06
 14/02/2019 14:45:00,33.37,33.3,1,11.54
 14/02/2019 15:00:00,33.37,33.3,1,13.57
 14/02/2019 15:15:00,33.37,33.3,1,14.53
 14/02/2019 15:30:00,33.37,33.3,1,16.25
 14/02/2019 15:45:00,33.37,33.3,1,18.39
 14/02/2019 16:00:00,33.34,33.3,1,20.39
 14/02/2019 16:15:00,33.23,33.3,1,23.1
 14/02/2019 16:30:00,33.23,33.3,1,25.0
 14/02/2019 16:45:00,33.23,33.3,1,23.62
 14/02/2019 17:00:00,33.2,33.3,1,23.62
 14/02/2019 17:15:00,33.06,33.3,1,24.67
 14/02/2019 17:30:00,33.06,33.3,1,26.13
 14/02/2019 17:45:00,32.93,33.3,1,26.13
 14/02/2019 18:00:00,32.91,33.3,1,28.65
 14/02/2019 18:15:00,32.91,33.3,1,28.81
 14/02/2019 18:30:00,33.0,33.3,1,28.81
 14/02/2019 18:45:00,33.06,33.3,1,28.81
 14/02/2019 19:00:00,33.06,33.3,1,28.81
 14/02/2019 19:15:00,33.06,33.3,1,28.81
 14/02/2019 19:30:00,33.12,33.3,1,28.81
 14/02/2019 19:45:00,33.2,33.3,1,28.81
 14/02/2019 20:00:00,33.2,33.3,1,28.81
 14/02/2019 20:15:00,33.04,33.3,1,29.48
 14/02/2019 20:30:00,32.84,33.3,1,31.49
 14/02/2019 20:45:00,32.94,33.3,1,31.49
 14/02/2019 21:00:00,33.01,33.3,1,31.49
 14/02/2019 21:15:00,33.16,33.3,1,31.49
 14/02/2019 21:30:00,33.16,33.3,1,29.66
 14/02/2019 21:45:00,33.24,33.3,1,28.81
 14/02/2019 22:00:00,33.36,33.3,1,28.81
 14/02/2019 22:15:00,33.38,33.3,1,28.81
 14/02/2019 22:30:00,33.35,33.3,1,26.46
 14/02/2019 22:45:00,33.35,33.3,1,26.13
 14/02/2019 23:00:00,33.35,33.3,1,26.13
 14/02/2019 23:15:00,33.35,33.3,1,26.13
 14/02/2019 23:30:00,33.35,33.3,1,26.13
 14/02/2019 23:45:00,33.35,33.3,1,25.72
 15/02/2019 00:00:00,33.35,33.3,1,23.45
 15/02/2019 00:15:00,33.12,33.3,1,26.6
 15/02/2019 00:30:00,33.01,33.3,1,29.14
 15/02/2019 00:45:00,33.01,33.3,1,29.14
 15/02/2019 01:00:00,33.01,33.3,1,29.14
 15/02/2019 01:15:00,33.05,33.3,1,29.14
 15/02/2019 01:30:00,33.18,33.3,1,29.14
 15/02/2019 01:45:00,33.18,33.3,1,29.14
 15/02/2019 02:00:00,33.23,33.3,1,29.14
 15/02/2019 02:15:00,33.32,33.3,1,29.14
 15/02/2019 02:30:00,33.32,33.3,1,29.14
 15/02/2019 02:45:00,33.32,33.3,1,29.14
 15/02/2019 03:00:00,33.34,33.3,1,29.14
 15/02/2019 03:15:00,33.49,33.3,1,29.14
 15/02/2019 03:30:00,33.42,33.3,1,26.73
 15/02/2019 03:45:00,33.32,33.3,1,26.63
 15/02/2019 04:00:00,33.32,33.3,1,26.63
 15/02/2019 04:15:00,33.32,33.3,1,26.63
 15/02/2019 04:30:00,33.32,33.3,1,26.63
 15/02/2019 04:45:00,33.32,33.3,1,26.63
 15/02/2019 05:00:00,33.32,33.3,1,26.63
 15/02/2019 05:15:00,33.18,33.3,1,26.63
 15/02/2019 05:30:00,33.13,33.3,1,26.63
 15/02/2019 05:45:00,33.13,33.3,1,26.63
 15/02/2019 06:00:00,33.13,33.3,1,26.63
 15/02/2019 06:15:00,32.94,33.3,1,26.63
 15/02/2019 06:30:00,33.1,33.3,1,28.54
 15/02/2019 06:45:00,32.93,33.3,1,29.31
 15/02/2019 07:00:00,32.91,33.3,1,29.31
 15/02/2019 07:15:00,32.91,33.3,1,29.31
 15/02/2019 07:30:00,32.91,33.3,1,29.68
 15/02/2019 07:45:00,32.95,33.3,1,31.82
 15/02/2019 08:00:00,33.08,33.3,1,31.82
 15/02/2019 08:15:00,33.08,33.3,1,31.82
 15/02/2019 08:30:00,33.08,33.3,1,31.67
 15/02/2019 08:45:00,33.08,33.3,1,29.14
 15/02/2019 09:00:00,33.08,33.3,1,29.14
 15/02/2019 09:15:00,33.08,33.3,1,26.51
 15/02/2019 09:30:00,33.08,33.3,1,25.03
 15/02/2019 09:45:00,33.08,33.3,1,23.22
 15/02/2019 10:00:00,33.08,33.3,1,21.27
 15/02/2019 10:15:00,33.19,33.3,1,19.0
 15/02/2019 10:30:00,33.25,33.3,1,17.82
 15/02/2019 10:45:00,33.25,33.3,1,16.08
 15/02/2019 11:00:00,33.25,33.3,1,16.08
 15/02/2019 11:15:00,33.33,33.3,1,19.08
 15/02/2019 11:30:00,33.42,33.3,1,16.06
 15/02/2019 11:45:00,33.42,33.3,1,14.41
 15/02/2019 12:00:00,33.3,33.3,1,14.41
 15/02/2019 12:15:00,33.28,33.3,1,14.41
 15/02/2019 12:30:00,33.28,33.3,1,14.41
 15/02/2019 12:45:00,33.42,33.3,1,14.41
 15/02/2019 13:00:00,33.42,33.3,1,14.41
 15/02/2019 13:15:00,33.42,33.3,1,14.41
 15/02/2019 13:30:00,33.35,33.3,1,13.77
 15/02/2019 13:45:00,32.99,33.3,1,11.89
 15/02/2019 14:00:00,32.99,33.3,1,11.89
 15/02/2019 14:15:00,32.99,33.3,1,11.89
 15/02/2019 14:30:00,32.99,33.3,1,11.89
 15/02/2019 14:45:00,32.99,33.3,1,13.88
 15/02/2019 15:00:00,33.07,33.3,1,16.85
 15/02/2019 15:15:00,33.16,33.3,1,14.41
 15/02/2019 15:30:00,33.03,33.3,1,14.7
 15/02/2019 15:45:00,33.03,33.3,1,16.92
 15/02/2019 16:00:00,32.95,33.3,1,19.47
 15/02/2019 16:15:00,33.08,33.3,1,22.08
 15/02/2019 16:30:00,33.08,33.3,1,24.79
 15/02/2019 16:45:00,33.07,33.3,1,24.79
 15/02/2019 17:00:00,33.24,33.3,1,26.74
 15/02/2019 17:15:00,33.13,33.3,1,28.17
 15/02/2019 17:30:00,33.01,33.3,1,30.04
 15/02/2019 17:45:00,32.99,33.3,1,27.47
 15/02/2019 18:00:00,32.98,33.3,1,27.47
 15/02/2019 18:15:00,32.9,33.3,1,27.47
 15/02/2019 18:30:00,33.01,33.3,1,27.47
 15/02/2019 18:45:00,33.01,33.3,1,27.47
 15/02/2019 19:00:00,33.18,33.3,1,27.47
 15/02/2019 19:15:00,32.99,33.3,1,30.54
 15/02/2019 19:30:00,33.05,33.3,1,32.66
 15/02/2019 19:45:00,33.16,33.3,1,32.66
 15/02/2019 20:00:00,33.16,33.3,1,32.66
 15/02/2019 20:15:00,33.14,33.3,1,32.66
 15/02/2019 20:30:00,33.01,33.3,1,32.66
 15/02/2019 20:45:00,33.05,33.3,1,30.74
 15/02/2019 21:00:00,33.12,33.3,1,29.98
 15/02/2019 21:15:00,32.96,33.3,1,29.98
 15/02/2019 21:30:00,33.06,33.3,1,29.98
 15/02/2019 21:45:00,33.14,33.3,1,28.15
 15/02/2019 22:00:00,33.28,33.3,1,27.47
 15/02/2019 22:15:00,33.35,33.3,1,27.47
 15/02/2019 22:30:00,33.47,33.3,1,27.47
 15/02/2019 22:45:00,33.3,33.3,1,26.81
 15/02/2019 23:00:00,33.01,33.3,1,24.79
 15/02/2019 23:15:00,32.9,33.3,1,24.79
 15/02/2019 23:30:00,32.89,33.3,1,24.79
 15/02/2019 23:45:00,32.71,33.3,1,24.79
 16/02/2019 00:00:00,32.89,33.3,1,24.79
 16/02/2019 00:15:00,33.02,33.3,1,26.93
 16/02/2019 00:30:00,33.52,33.3,1,27.47
 16/02/2019 00:45:00,33.36,33.3,1,27.47
 16/02/2019 01:00:00,33.3,33.3,1,27.47
 16/02/2019 01:15:00,33.2,33.3,1,27.47
 16/02/2019 01:30:00,33.35,33.3,1,27.47
 16/02/2019 01:45:00,33.37,33.3,1,27.47
 16/02/2019 02:00:00,33.37,33.3,1,27.47
 16/02/2019 02:15:00,33.37,33.3,1,27.47
 16/02/2019 02:30:00,33.28,33.3,1,27.47
 16/02/2019 02:45:00,33.14,33.3,1,27.47
 16/02/2019 03:00:00,33.22,33.3,1,27.47
 16/02/2019 03:15:00,33.28,33.3,1,27.47
 16/02/2019 03:30:00,33.28,33.3,1,26.23
 16/02/2019 03:45:00,33.28,33.3,1,24.79
 16/02/2019 04:00:00,33.28,33.3,1,24.79
 16/02/2019 04:15:00,33.28,33.3,1,24.79
 16/02/2019 04:30:00,33.28,33.3,1,24.79
 16/02/2019 04:45:00,33.28,33.3,1,24.79
 16/02/2019 05:00:00,33.28,33.3,1,24.79
 16/02/2019 05:15:00,33.1,33.3,1,23.54
 16/02/2019 05:30:00,33.07,33.3,1,22.28
 16/02/2019 05:45:00,33.08,33.3,1,22.28
 16/02/2019 06:00:00,33.06,33.3,1,22.28
 16/02/2019 06:15:00,33.06,33.3,1,22.28
 16/02/2019 06:30:00,33.28,33.3,1,22.28
 16/02/2019 06:45:00,33.18,33.3,1,22.28
 16/02/2019 07:00:00,33.11,33.3,1,22.28
 16/02/2019 07:15:00,33.11,33.3,1,22.28
 16/02/2019 07:30:00,33.05,33.3,1,22.49
 16/02/2019 07:45:00,32.95,33.3,1,24.79
 16/02/2019 08:00:00,32.79,33.3,1,24.79
 16/02/2019 08:15:00,32.93,33.3,1,24.79
 16/02/2019 08:30:00,32.85,33.3,1,24.79
 16/02/2019 08:45:00,32.82,33.3,1,24.79
 16/02/2019 09:00:00,32.82,33.3,1,24.79
 16/02/2019 09:15:00,32.88,33.3,1,25.46
 16/02/2019 09:30:00,33.06,33.3,1,27.47
 16/02/2019 09:45:00,33.06,33.3,1,27.47
 16/02/2019 10:00:00,33.06,33.3,1,27.47
 16/02/2019 10:15:00,33.06,33.3,1,27.47
 16/02/2019 10:30:00,33.25,33.3,1,26.92
 16/02/2019 10:45:00,33.25,33.3,1,24.96
 16/02/2019 11:00:00,33.25,33.3,1,24.96
 16/02/2019 11:15:00,33.25,33.3,1,24.96
 16/02/2019 11:30:00,33.25,33.3,1,24.96
 16/02/2019 11:45:00,33.25,33.3,1,24.96
 16/02/2019 12:00:00,33.25,33.3,1,24.96
 16/02/2019 12:15:00,33.25,33.3,1,24.96
 16/02/2019 12:30:00,33.25,33.3,1,24.96
 16/02/2019 12:45:00,33.25,33.3,1,24.96
 16/02/2019 13:00:00,33.25,33.3,1,24.96
 16/02/2019 13:15:00,33.37,33.3,1,24.96
 16/02/2019 13:30:00,33.41,33.3,1,24.96
 16/02/2019 13:45:00,33.18,33.3,1,24.96
 16/02/2019 14:00:00,33.18,33.3,1,24.96
 16/02/2019 14:15:00,33.18,33.3,1,24.96
 16/02/2019 14:30:00,33.18,33.3,1,23.51
 16/02/2019 14:45:00,33.18,33.3,1,22.28
 16/02/2019 15:00:00,33.18,33.3,1,22.28
 16/02/2019 15:15:00,33.07,33.3,1,24.82
 16/02/2019 15:30:00,33.01,33.3,1,24.96
 16/02/2019 15:45:00,33.01,33.3,1,24.96
 16/02/2019 16:00:00,33.01,33.3,1,24.96
 16/02/2019 16:15:00,32.93,33.3,1,24.96
 16/02/2019 16:30:00,32.87,33.3,1,27.07
 16/02/2019 16:45:00,32.94,33.3,1,27.63
 16/02/2019 17:00:00,33.01,33.3,1,28.18
 16/02/2019 17:15:00,33.31,33.3,1,30.15
 16/02/2019 17:30:00,33.34,33.3,1,32.51
 16/02/2019 17:45:00,33.23,33.3,1,32.83
 16/02/2019 18:00:00,33.26,33.3,1,32.83
 16/02/2019 18:15:00,32.98,33.3,1,31.55
 16/02/2019 18:30:00,32.92,33.3,1,30.15
 16/02/2019 18:45:00,33.03,33.3,1,30.15
 16/02/2019 19:00:00,33.03,33.3,1,32.29
 16/02/2019 19:15:00,33.03,33.3,1,32.66
 16/02/2019 19:30:00,33.03,33.3,1,32.66
 16/02/2019 19:45:00,33.03,33.3,1,32.56
 16/02/2019 20:00:00,32.98,33.3,1,30.15
 16/02/2019 20:15:00,33.21,33.3,1,30.15
 16/02/2019 20:30:00,33.25,33.3,1,30.15
 16/02/2019 20:45:00,33.37,33.3,1,30.15
 16/02/2019 21:00:00,33.37,33.3,1,28.93
 16/02/2019 21:15:00,33.37,33.3,1,27.63
 16/02/2019 21:30:00,33.34,33.3,1,27.63
 16/02/2019 21:45:00,33.06,33.3,1,27.63
 16/02/2019 22:00:00,33.11,33.3,1,26.91
 16/02/2019 22:15:00,33.21,33.3,1,24.96
 16/02/2019 22:30:00,33.28,33.3,1,24.96
 16/02/2019 22:45:00,33.28,33.3,1,24.96
 16/02/2019 23:00:00,33.28,33.3,1,24.96
 16/02/2019 23:15:00,33.3,33.3,1,24.96
 16/02/2019 23:30:00,33.45,33.3,1,24.96
 16/02/2019 23:45:00,33.45,33.3,1,24.96
 17/02/2019 00:00:00,33.4,33.3,1,24.96
 17/02/2019 00:15:00,33.1,33.3,1,24.96
 17/02/2019 00:30:00,33.08,33.3,1,25.52
 17/02/2019 00:45:00,33.08,33.3,1,27.47
 17/02/2019 01:00:00,33.08,33.3,1,27.47
 17/02/2019 01:15:00,33.08,33.3,1,27.47
 17/02/2019 01:30:00,33.08,33.3,1,27.47
 17/02/2019 01:45:00,33.13,33.3,1,27.47
 17/02/2019 02:00:00,33.28,33.3,1,27.47
 17/02/2019 02:15:00,33.28,33.3,1,27.47
 17/02/2019 02:30:00,33.28,33.3,1,27.47
 17/02/2019 02:45:00,33.29,33.3,1,27.47
 17/02/2019 03:00:00,33.14,33.3,1,26.48
 17/02/2019 03:15:00,33.06,33.3,1,24.79
 17/02/2019 03:30:00,33.06,33.3,1,24.79
 17/02/2019 03:45:00,33.06,33.3,1,24.79
 17/02/2019 04:00:00,33.06,33.3,1,24.79
 17/02/2019 04:15:00,33.06,33.3,1,24.79
 17/02/2019 04:30:00,33.06,33.3,1,24.79
 17/02/2019 04:45:00,33.14,33.3,1,24.79
 17/02/2019 05:00:00,33.2,33.3,1,24.79
 17/02/2019 05:15:00,33.2,33.3,1,24.79
 17/02/2019 05:30:00,33.2,33.3,1,24.79
 17/02/2019 05:45:00,33.2,33.3,1,24.79
 17/02/2019 06:00:00,33.37,33.3,1,24.79
 17/02/2019 06:15:00,33.35,33.3,1,24.79
 17/02/2019 06:30:00,33.3,33.3,1,24.79
 17/02/2019 06:45:00,33.3,33.3,1,24.79
 17/02/2019 07:00:00,33.28,33.3,1,24.79
 17/02/2019 07:15:00,33.15,33.3,1,24.79
 17/02/2019 07:30:00,33.32,33.3,1,24.79
 17/02/2019 07:45:00,33.32,33.3,1,24.79
 17/02/2019 08:00:00,33.33,33.3,1,24.79
 17/02/2019 08:15:00,33.01,33.3,1,22.66
 17/02/2019 08:30:00,32.89,33.3,1,21.77
 17/02/2019 08:45:00,32.89,33.3,1,21.77
 17/02/2019 09:00:00,32.89,33.3,1,21.77
 17/02/2019 09:15:00,32.89,33.3,1,22.42
 17/02/2019 09:30:00,32.89,33.3,1,24.45
 17/02/2019 09:45:00,33.37,33.3,1,24.45
 17/02/2019 10:00:00,33.37,33.3,1,24.45
 17/02/2019 10:15:00,33.32,33.3,1,24.45
 17/02/2019 10:30:00,33.2,33.3,1,24.45
 17/02/2019 10:45:00,33.2,33.3,1,24.45
 17/02/2019 11:00:00,33.2,33.3,1,26.36
 17/02/2019 11:15:00,33.2,33.3,1,26.96
 17/02/2019 11:30:00,33.2,33.3,1,26.96
 17/02/2019 11:45:00,33.2,33.3,1,24.55
 17/02/2019 12:00:00,33.19,33.3,1,24.29
 17/02/2019 12:15:00,33.13,33.3,1,23.48
 17/02/2019 12:30:00,33.13,33.3,1,21.61
 17/02/2019 12:45:00,33.26,33.3,1,20.12
 17/02/2019 13:00:00,33.3,33.3,1,22.14
 17/02/2019 13:15:00,33.3,33.3,1,24.29
 17/02/2019 13:30:00,33.3,33.3,1,24.29
 17/02/2019 13:45:00,33.3,33.3,1,24.29
 17/02/2019 14:00:00,33.33,33.3,1,22.28
 17/02/2019 14:15:00,33.45,33.3,1,21.77
 17/02/2019 14:30:00,33.45,33.3,1,21.77
 17/02/2019 14:45:00,33.45,33.3,1,21.77
 17/02/2019 15:00:00,33.45,33.3,1,21.77
 17/02/2019 15:15:00,33.41,33.3,1,21.77
 17/02/2019 15:30:00,33.28,33.3,1,21.77
 17/02/2019 15:45:00,33.28,33.3,1,21.77
 17/02/2019 16:00:00,33.22,33.3,1,23.19
 17/02/2019 16:15:00,33.11,33.3,1,24.45
 17/02/2019 16:30:00,32.94,33.3,1,24.45
 17/02/2019 16:45:00,32.94,33.3,1,26.66
 17/02/2019 17:00:00,32.94,33.3,1,28.54
 17/02/2019 17:15:00,32.94,33.3,1,29.81
 17/02/2019 17:30:00,32.92,33.3,1,29.81
 17/02/2019 17:45:00,32.86,33.3,1,28.12
 17/02/2019 18:00:00,32.76,33.3,1,27.13
 17/02/2019 18:15:00,32.74,33.3,1,27.13
 17/02/2019 18:30:00,32.83,33.3,1,27.13
 17/02/2019 18:45:00,32.93,33.3,1,27.13
 17/02/2019 19:00:00,33.06,33.3,1,27.13
 17/02/2019 19:15:00,33.06,33.3,1,29.33
 17/02/2019 19:30:00,33.06,33.3,1,29.81
 17/02/2019 19:45:00,33.06,33.3,1,29.81
 17/02/2019 20:00:00,33.13,33.3,1,29.81
 17/02/2019 20:15:00,33.05,33.3,1,29.81
 17/02/2019 20:30:00,33.03,33.3,1,29.81
 17/02/2019 20:45:00,33.06,33.3,1,27.77
 17/02/2019 21:00:00,33.06,33.3,1,27.13
 17/02/2019 21:15:00,33.06,33.3,1,27.13
 17/02/2019 21:30:00,33.14,33.3,1,27.13
 17/02/2019 21:45:00,33.23,33.3,1,27.13
 17/02/2019 22:00:00,33.23,33.3,1,24.87
 17/02/2019 22:15:00,33.23,33.3,1,24.45
 17/02/2019 22:30:00,33.23,33.3,1,24.45
 17/02/2019 22:45:00,33.23,33.3,1,24.45
 17/02/2019 23:00:00,33.31,33.3,1,24.45
 17/02/2019 23:15:00,33.4,33.3,1,24.1
 17/02/2019 23:30:00,33.32,33.3,1,21.77
 17/02/2019 23:45:00,33.23,33.3,1,21.77
 18/02/2019 00:00:00,33.23,33.3,1,21.77
